Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.59
532568,Cambria House,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
532568,Cambria House,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
532568,Cambria House,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
532568,Cambria House,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
532568,Cambria House,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
532568,Cambria House,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
532568,Cambria House,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
532568,Cambria House,2023-06-09T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
532568,Cambria House,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
532568,Cambria House,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532568,Cambria House,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
532568,Cambria House,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
532568,Cambria House,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
532568,Cambria House,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
532568,Cambria House,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
532568,Cambria House,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
532568,Cambria House,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
532568,Cambria House,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
532568,Cambria House,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
532568,Cambria House,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
532568,Cambria House,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
532568,Cambria House,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
532568,Cambria House,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
532568,Cambria House,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
532568,Cambria House,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
532568,Cambria House,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
532568,Cambria House,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
532568,Cambria House,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
532568,Cambria House,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
532568,Cambria House,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532568,Cambria House,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
532568,Cambria House,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
532568,Cambria House,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,27.1
532568,Cambria House,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
532568,Cambria House,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532568,Cambria House,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
532568,Cambria House,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
532568,Cambria House,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
532568,Cambria House,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
532568,Cambria House,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.61
532568,Cambria House,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.89
532568,Cambria House,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.13
532568,Cambria House,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
532568,Cambria House,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
532568,Cambria House,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
532568,Cambria House,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
532568,Cambria House,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
532568,Cambria House,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
532568,Cambria House,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
532568,Cambria House,2023-06-09T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
532568,Cambria House,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
532568,Cambria House,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532568,Cambria House,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
532568,Cambria House,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
532568,Cambria House,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
532568,Cambria House,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
532568,Cambria House,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
532568,Cambria House,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
532568,Cambria House,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
532568,Cambria House,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
532568,Cambria House,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
532568,Cambria House,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
532568,Cambria House,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
532568,Cambria House,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
532568,Cambria House,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
532568,Cambria House,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
532568,Cambria House,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
532568,Cambria House,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
532568,Cambria House,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
532568,Cambria House,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
532568,Cambria House,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
532568,Cambria House,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
532568,Cambria House,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
532568,Cambria House,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
532568,Cambria House,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,27.0
532568,Cambria House,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532568,Cambria House,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
532568,Cambria House,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532568,Cambria House,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
532568,Cambria House,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532568,Cambria House,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
532568,Cambria House,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
532568,Cambria House,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.31
532568,Cambria House,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.23
532568,Cambria House,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.11
532568,Cambria House,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
532568,Cambria House,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
532568,Cambria House,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
532568,Cambria House,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
532568,Cambria House,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
532568,Cambria House,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
532568,Cambria House,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
532568,Cambria House,2023-06-09T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
532568,Cambria House,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
532568,Cambria House,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
532568,Cambria House,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
532568,Cambria House,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
532568,Cambria House,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
532568,Cambria House,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
532568,Cambria House,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
532568,Cambria House,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
532568,Cambria House,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
532568,Cambria House,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
532568,Cambria House,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
532568,Cambria House,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
532568,Cambria House,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
532568,Cambria House,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
532568,Cambria House,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
532568,Cambria House,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
532568,Cambria House,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
532568,Cambria House,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
532568,Cambria House,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
532568,Cambria House,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
532568,Cambria House,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532568,Cambria House,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
532568,Cambria House,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,26.9
532568,Cambria House,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
532568,Cambria House,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532568,Cambria House,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
532568,Cambria House,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
532568,Cambria House,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
532568,Cambria House,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
532568,Cambria House,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
532568,Cambria House,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.84
532568,Cambria House,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.28
532568,Cambria House,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.98
532568,Cambria House,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
532568,Cambria House,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
532568,Cambria House,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
532568,Cambria House,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
532568,Cambria House,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
532568,Cambria House,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
532568,Cambria House,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
532568,Cambria House,2023-06-09T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
532568,Cambria House,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
532568,Cambria House,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
532568,Cambria House,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
532568,Cambria House,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
532568,Cambria House,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
532568,Cambria House,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
532568,Cambria House,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
532568,Cambria House,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
532568,Cambria House,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
532568,Cambria House,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
532568,Cambria House,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
532568,Cambria House,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
532568,Cambria House,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
532568,Cambria House,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
532568,Cambria House,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
532568,Cambria House,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
532568,Cambria House,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
532568,Cambria House,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
532568,Cambria House,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
532568,Cambria House,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
532568,Cambria House,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
532568,Cambria House,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
532568,Cambria House,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
532568,Cambria House,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
532568,Cambria House,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532568,Cambria House,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
532568,Cambria House,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,26.8
532568,Cambria House,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
532568,Cambria House,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532568,Cambria House,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
532568,Cambria House,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532568,Cambria House,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
532568,Cambria House,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
532568,Cambria House,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
532568,Cambria House,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
532568,Cambria House,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
532568,Cambria House,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
532568,Cambria House,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.03
532568,Cambria House,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
532568,Cambria House,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
532568,Cambria House,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
532568,Cambria House,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
532568,Cambria House,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
532568,Cambria House,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
532568,Cambria House,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
532568,Cambria House,2023-06-09T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
532568,Cambria House,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
532568,Cambria House,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532568,Cambria House,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
532568,Cambria House,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
532568,Cambria House,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
532568,Cambria House,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
532568,Cambria House,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
532568,Cambria House,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
532568,Cambria House,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
532568,Cambria House,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
532568,Cambria House,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
532568,Cambria House,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
532568,Cambria House,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
532568,Cambria House,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
532568,Cambria House,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
532568,Cambria House,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
532568,Cambria House,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
532568,Cambria House,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
532568,Cambria House,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
532568,Cambria House,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
532568,Cambria House,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
532568,Cambria House,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532568,Cambria House,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
532568,Cambria House,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,26.7
532568,Cambria House,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
532568,Cambria House,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532568,Cambria House,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
532568,Cambria House,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
532568,Cambria House,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
532568,Cambria House,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
532568,Cambria House,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
532568,Cambria House,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
532568,Cambria House,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.28
532568,Cambria House,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.29
532568,Cambria House,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
532568,Cambria House,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
532568,Cambria House,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
532568,Cambria House,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
532568,Cambria House,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
532568,Cambria House,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
532568,Cambria House,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
532568,Cambria House,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
532568,Cambria House,2023-06-09T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
532568,Cambria House,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
532568,Cambria House,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532568,Cambria House,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
532568,Cambria House,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
532568,Cambria House,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.39
532568,Cambria House,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
532568,Cambria House,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
532568,Cambria House,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
532568,Cambria House,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
532568,Cambria House,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
532568,Cambria House,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
532568,Cambria House,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
532568,Cambria House,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
532568,Cambria House,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
532568,Cambria House,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
532568,Cambria House,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
532568,Cambria House,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
532568,Cambria House,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
532568,Cambria House,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
532568,Cambria House,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
532568,Cambria House,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.34
532568,Cambria House,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
532568,Cambria House,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
532568,Cambria House,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532568,Cambria House,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
532568,Cambria House,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
532568,Cambria House,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,26.5
532568,Cambria House,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
532568,Cambria House,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532568,Cambria House,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
532568,Cambria House,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532568,Cambria House,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
532568,Cambria House,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
532568,Cambria House,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
532568,Cambria House,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
532568,Cambria House,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.1
532568,Cambria House,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.81
532568,Cambria House,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.55
532568,Cambria House,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
532568,Cambria House,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
532568,Cambria House,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
532568,Cambria House,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
532568,Cambria House,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
532568,Cambria House,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
532568,Cambria House,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
532568,Cambria House,2023-06-09T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
532568,Cambria House,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
532568,Cambria House,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532568,Cambria House,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532568,Cambria House,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
532568,Cambria House,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
532568,Cambria House,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
532568,Cambria House,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
532568,Cambria House,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
532568,Cambria House,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
532568,Cambria House,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
532568,Cambria House,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
532568,Cambria House,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
532568,Cambria House,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
532568,Cambria House,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
532568,Cambria House,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
532568,Cambria House,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
532568,Cambria House,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
532568,Cambria House,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
532568,Cambria House,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
532568,Cambria House,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
532568,Cambria House,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
532568,Cambria House,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
532568,Cambria House,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
532568,Cambria House,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,26.4
532568,Cambria House,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532568,Cambria House,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
532568,Cambria House,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
532568,Cambria House,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532568,Cambria House,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
532568,Cambria House,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
532568,Cambria House,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
532568,Cambria House,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
532568,Cambria House,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.09
532568,Cambria House,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
532568,Cambria House,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.56
532568,Cambria House,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
532568,Cambria House,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
532568,Cambria House,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
532568,Cambria House,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
532568,Cambria House,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.32
532568,Cambria House,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
532568,Cambria House,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
532568,Cambria House,2023-06-09T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
532568,Cambria House,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
532568,Cambria House,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532568,Cambria House,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532568,Cambria House,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
532568,Cambria House,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
532568,Cambria House,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
532568,Cambria House,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
532568,Cambria House,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
532568,Cambria House,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
532568,Cambria House,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
532568,Cambria House,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
532568,Cambria House,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
532568,Cambria House,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
532568,Cambria House,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
532568,Cambria House,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
532568,Cambria House,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
532568,Cambria House,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
532568,Cambria House,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.09
532568,Cambria House,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
532568,Cambria House,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
532568,Cambria House,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532568,Cambria House,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
532568,Cambria House,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,26.3
532568,Cambria House,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
532568,Cambria House,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532568,Cambria House,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
532568,Cambria House,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
532568,Cambria House,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
532568,Cambria House,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
532568,Cambria House,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
532568,Cambria House,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.81
532568,Cambria House,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.31
532568,Cambria House,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
532568,Cambria House,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
532568,Cambria House,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
532568,Cambria House,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
532568,Cambria House,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
532568,Cambria House,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
532568,Cambria House,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
532568,Cambria House,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
532568,Cambria House,2023-06-09T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
532568,Cambria House,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
532568,Cambria House,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532568,Cambria House,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532568,Cambria House,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
532568,Cambria House,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
532568,Cambria House,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
532568,Cambria House,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
532568,Cambria House,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
532568,Cambria House,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
532568,Cambria House,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
532568,Cambria House,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
532568,Cambria House,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
532568,Cambria House,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
532568,Cambria House,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
532568,Cambria House,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
532568,Cambria House,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
532568,Cambria House,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
532568,Cambria House,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
532568,Cambria House,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.63
532568,Cambria House,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
532568,Cambria House,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
532568,Cambria House,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532568,Cambria House,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
532568,Cambria House,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,26.2
532568,Cambria House,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
532568,Cambria House,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532568,Cambria House,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
532568,Cambria House,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532568,Cambria House,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
532568,Cambria House,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
532568,Cambria House,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
532568,Cambria House,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
532568,Cambria House,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.77
532568,Cambria House,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.18
532568,Cambria House,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.24
532568,Cambria House,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
532568,Cambria House,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
532568,Cambria House,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
532568,Cambria House,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
532568,Cambria House,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
532568,Cambria House,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.59
532568,Cambria House,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
532568,Cambria House,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
532568,Cambria House,2023-06-09T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
532568,Cambria House,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.5
532568,Cambria House,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532568,Cambria House,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
532568,Cambria House,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
532568,Cambria House,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
532568,Cambria House,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
532568,Cambria House,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
532568,Cambria House,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
532568,Cambria House,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
532568,Cambria House,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
532568,Cambria House,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
532568,Cambria House,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
532568,Cambria House,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
