Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
532568,Cambria House,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
532568,Cambria House,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
532568,Cambria House,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
532568,Cambria House,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.03
532568,Cambria House,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
532568,Cambria House,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
532568,Cambria House,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532568,Cambria House,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
532568,Cambria House,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,26.0
532568,Cambria House,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
532568,Cambria House,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532568,Cambria House,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
532568,Cambria House,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532568,Cambria House,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
532568,Cambria House,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
532568,Cambria House,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532568,Cambria House,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
532568,Cambria House,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.04
532568,Cambria House,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.81
532568,Cambria House,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.87
532568,Cambria House,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
532568,Cambria House,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
532568,Cambria House,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
532568,Cambria House,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
532568,Cambria House,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
532568,Cambria House,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
532568,Cambria House,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
532568,Cambria House,2023-06-09T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
532568,Cambria House,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
532568,Cambria House,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
532568,Cambria House,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.82
532568,Cambria House,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
532568,Cambria House,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
532568,Cambria House,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
532568,Cambria House,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
532568,Cambria House,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
532568,Cambria House,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
532568,Cambria House,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
532568,Cambria House,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
532568,Cambria House,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
532568,Cambria House,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
532568,Cambria House,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
532568,Cambria House,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
532568,Cambria House,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
532568,Cambria House,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
532568,Cambria House,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.56
532568,Cambria House,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
532568,Cambria House,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
532568,Cambria House,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
532568,Cambria House,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
532568,Cambria House,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
532568,Cambria House,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,25.9
532568,Cambria House,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
532568,Cambria House,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532568,Cambria House,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
532568,Cambria House,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532568,Cambria House,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
532568,Cambria House,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
532568,Cambria House,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
532568,Cambria House,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
532568,Cambria House,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.2
532568,Cambria House,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.42
532568,Cambria House,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.16
532568,Cambria House,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
532568,Cambria House,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
532568,Cambria House,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
532568,Cambria House,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
532568,Cambria House,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
532568,Cambria House,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
532568,Cambria House,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
532568,Cambria House,2023-06-09T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
532568,Cambria House,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532568,Cambria House,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
532568,Cambria House,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.26
532568,Cambria House,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
532568,Cambria House,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
532568,Cambria House,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
532568,Cambria House,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
532568,Cambria House,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
532568,Cambria House,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
532568,Cambria House,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
532568,Cambria House,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
532568,Cambria House,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
532568,Cambria House,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
532568,Cambria House,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
532568,Cambria House,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
532568,Cambria House,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
532568,Cambria House,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.55
532568,Cambria House,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
532568,Cambria House,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
532568,Cambria House,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
532568,Cambria House,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
532568,Cambria House,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
532568,Cambria House,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,25.8
532568,Cambria House,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
532568,Cambria House,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
532568,Cambria House,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
532568,Cambria House,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
532568,Cambria House,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
532568,Cambria House,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
532568,Cambria House,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.94
532568,Cambria House,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.82
532568,Cambria House,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
532568,Cambria House,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
532568,Cambria House,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
532568,Cambria House,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
532568,Cambria House,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
532568,Cambria House,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
532568,Cambria House,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.36
532568,Cambria House,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
532568,Cambria House,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
532568,Cambria House,2023-06-09T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
532568,Cambria House,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
532568,Cambria House,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532568,Cambria House,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
532568,Cambria House,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
532568,Cambria House,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
532568,Cambria House,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
532568,Cambria House,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
532568,Cambria House,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
532568,Cambria House,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
532568,Cambria House,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
532568,Cambria House,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
532568,Cambria House,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
532568,Cambria House,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
532568,Cambria House,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
532568,Cambria House,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
532568,Cambria House,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
532568,Cambria House,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
532568,Cambria House,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
532568,Cambria House,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.02
532568,Cambria House,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
532568,Cambria House,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
532568,Cambria House,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
532568,Cambria House,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
532568,Cambria House,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,25.7
532568,Cambria House,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
532568,Cambria House,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532568,Cambria House,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
532568,Cambria House,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
532568,Cambria House,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
532568,Cambria House,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
532568,Cambria House,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
532568,Cambria House,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.46
532568,Cambria House,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.92
532568,Cambria House,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.5
532568,Cambria House,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
532568,Cambria House,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
532568,Cambria House,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
532568,Cambria House,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
532568,Cambria House,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
532568,Cambria House,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
532568,Cambria House,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
532568,Cambria House,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
532568,Cambria House,2023-06-09T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
532568,Cambria House,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
532568,Cambria House,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532568,Cambria House,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
532568,Cambria House,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
532568,Cambria House,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
532568,Cambria House,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
532568,Cambria House,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
532568,Cambria House,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
532568,Cambria House,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
532568,Cambria House,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
532568,Cambria House,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
532568,Cambria House,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
532568,Cambria House,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
532568,Cambria House,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
532568,Cambria House,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
532568,Cambria House,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
532568,Cambria House,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
532568,Cambria House,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
532568,Cambria House,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.04
532568,Cambria House,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
532568,Cambria House,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
532568,Cambria House,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532568,Cambria House,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532568,Cambria House,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
532568,Cambria House,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,25.5
532568,Cambria House,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
532568,Cambria House,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532568,Cambria House,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
532568,Cambria House,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
532568,Cambria House,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
532568,Cambria House,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
532568,Cambria House,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
532568,Cambria House,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
532568,Cambria House,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.39
532568,Cambria House,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.66
532568,Cambria House,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
532568,Cambria House,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
532568,Cambria House,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
532568,Cambria House,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
532568,Cambria House,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.05
532568,Cambria House,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
532568,Cambria House,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
532568,Cambria House,2023-06-09T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
532568,Cambria House,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
532568,Cambria House,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532568,Cambria House,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
532568,Cambria House,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
532568,Cambria House,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
532568,Cambria House,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
532568,Cambria House,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
532568,Cambria House,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
532568,Cambria House,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
532568,Cambria House,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
532568,Cambria House,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
532568,Cambria House,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
532568,Cambria House,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
532568,Cambria House,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
532568,Cambria House,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
532568,Cambria House,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
532568,Cambria House,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
532568,Cambria House,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
532568,Cambria House,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.13
532568,Cambria House,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
532568,Cambria House,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
532568,Cambria House,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532568,Cambria House,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
532568,Cambria House,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,25.4
532568,Cambria House,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
532568,Cambria House,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
532568,Cambria House,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532568,Cambria House,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
532568,Cambria House,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
532568,Cambria House,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532568,Cambria House,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
532568,Cambria House,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.96
532568,Cambria House,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.66
532568,Cambria House,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.07
532568,Cambria House,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
532568,Cambria House,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
532568,Cambria House,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
532568,Cambria House,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
532568,Cambria House,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
532568,Cambria House,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
532568,Cambria House,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
532568,Cambria House,2023-06-09T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
532568,Cambria House,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
532568,Cambria House,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
532568,Cambria House,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
532568,Cambria House,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
532568,Cambria House,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
532568,Cambria House,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
532568,Cambria House,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
532568,Cambria House,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
532568,Cambria House,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
532568,Cambria House,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
532568,Cambria House,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
532568,Cambria House,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
532568,Cambria House,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
532568,Cambria House,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
532568,Cambria House,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
532568,Cambria House,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
532568,Cambria House,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
532568,Cambria House,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
532568,Cambria House,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.61
532568,Cambria House,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
532568,Cambria House,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
532568,Cambria House,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
532568,Cambria House,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
532568,Cambria House,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,25.3
532568,Cambria House,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
532568,Cambria House,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532568,Cambria House,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
532568,Cambria House,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532568,Cambria House,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
532568,Cambria House,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
532568,Cambria House,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
532568,Cambria House,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
532568,Cambria House,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.36
532568,Cambria House,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
532568,Cambria House,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.06
532568,Cambria House,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
532568,Cambria House,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
532568,Cambria House,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
532568,Cambria House,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
532568,Cambria House,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
532568,Cambria House,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
532568,Cambria House,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
532568,Cambria House,2023-06-09T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
532568,Cambria House,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
532568,Cambria House,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532568,Cambria House,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
532568,Cambria House,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
532568,Cambria House,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
532568,Cambria House,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
532568,Cambria House,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
532568,Cambria House,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
532568,Cambria House,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
532568,Cambria House,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
532568,Cambria House,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
532568,Cambria House,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
532568,Cambria House,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
532568,Cambria House,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
532568,Cambria House,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
532568,Cambria House,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
532568,Cambria House,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
532568,Cambria House,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
532568,Cambria House,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.83
532568,Cambria House,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
532568,Cambria House,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
532568,Cambria House,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
532568,Cambria House,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
532568,Cambria House,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532568,Cambria House,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,25.2
532568,Cambria House,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
532568,Cambria House,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532568,Cambria House,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
532568,Cambria House,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
532568,Cambria House,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
532568,Cambria House,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532568,Cambria House,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
532568,Cambria House,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.92
532568,Cambria House,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.67
532568,Cambria House,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.92
532568,Cambria House,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
532568,Cambria House,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
532568,Cambria House,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
532568,Cambria House,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
532568,Cambria House,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
532568,Cambria House,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
532568,Cambria House,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
532568,Cambria House,2023-06-09T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
532568,Cambria House,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532568,Cambria House,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
532568,Cambria House,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
532568,Cambria House,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
532568,Cambria House,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
532568,Cambria House,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
532568,Cambria House,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
532568,Cambria House,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
532568,Cambria House,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
532568,Cambria House,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
532568,Cambria House,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
532568,Cambria House,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
532568,Cambria House,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
532568,Cambria House,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
532568,Cambria House,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
532568,Cambria House,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
532568,Cambria House,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
532568,Cambria House,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.6
532568,Cambria House,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
532568,Cambria House,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
532568,Cambria House,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
532568,Cambria House,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
532568,Cambria House,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,25.1
532568,Cambria House,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532568,Cambria House,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
532568,Cambria House,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532568,Cambria House,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
532568,Cambria House,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
532568,Cambria House,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
532568,Cambria House,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
532568,Cambria House,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
532568,Cambria House,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.8
532568,Cambria House,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.89
532568,Cambria House,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.35
532568,Cambria House,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
532568,Cambria House,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
532568,Cambria House,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
532568,Cambria House,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
532568,Cambria House,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
532568,Cambria House,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
532568,Cambria House,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
532568,Cambria House,2023-06-09T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532568,Cambria House,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
532568,Cambria House,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532568,Cambria House,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
532568,Cambria House,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
532568,Cambria House,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
532568,Cambria House,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
532568,Cambria House,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
532568,Cambria House,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
532568,Cambria House,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
532568,Cambria House,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
532568,Cambria House,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
532568,Cambria House,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
532568,Cambria House,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
532568,Cambria House,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
532568,Cambria House,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
532568,Cambria House,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
532568,Cambria House,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
532568,Cambria House,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
532568,Cambria House,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.78
532568,Cambria House,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
532568,Cambria House,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
532568,Cambria House,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
532568,Cambria House,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
532568,Cambria House,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
532568,Cambria House,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,25.0
532568,Cambria House,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
532568,Cambria House,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
532568,Cambria House,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
532568,Cambria House,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
532568,Cambria House,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
532568,Cambria House,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
532568,Cambria House,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.35
532568,Cambria House,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
532568,Cambria House,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.12
532568,Cambria House,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
532568,Cambria House,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
532568,Cambria House,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
532568,Cambria House,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
532568,Cambria House,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
