Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.76
532568,Cambria House,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
532568,Cambria House,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
532568,Cambria House,2023-06-09T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
532568,Cambria House,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
532568,Cambria House,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
532568,Cambria House,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
532568,Cambria House,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
532568,Cambria House,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
532568,Cambria House,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
532568,Cambria House,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.03
532568,Cambria House,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
532568,Cambria House,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
532568,Cambria House,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
532568,Cambria House,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
532568,Cambria House,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
532568,Cambria House,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
532568,Cambria House,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
532568,Cambria House,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
532568,Cambria House,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
532568,Cambria House,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
532568,Cambria House,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
532568,Cambria House,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
532568,Cambria House,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
532568,Cambria House,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.52
532568,Cambria House,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
532568,Cambria House,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
532568,Cambria House,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
532568,Cambria House,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532568,Cambria House,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
532568,Cambria House,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,24.9
532568,Cambria House,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532568,Cambria House,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
532568,Cambria House,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532568,Cambria House,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
532568,Cambria House,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
532568,Cambria House,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
532568,Cambria House,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
532568,Cambria House,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
532568,Cambria House,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.38
532568,Cambria House,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.19
532568,Cambria House,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.12
532568,Cambria House,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
532568,Cambria House,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
532568,Cambria House,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
532568,Cambria House,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
532568,Cambria House,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
532568,Cambria House,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.11
532568,Cambria House,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
532568,Cambria House,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
532568,Cambria House,2023-06-09T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
532568,Cambria House,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
532568,Cambria House,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532568,Cambria House,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
532568,Cambria House,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
532568,Cambria House,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
532568,Cambria House,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
532568,Cambria House,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
532568,Cambria House,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
532568,Cambria House,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
532568,Cambria House,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
532568,Cambria House,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
532568,Cambria House,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
532568,Cambria House,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
532568,Cambria House,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
532568,Cambria House,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
532568,Cambria House,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
532568,Cambria House,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
532568,Cambria House,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
532568,Cambria House,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
532568,Cambria House,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.18
532568,Cambria House,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
532568,Cambria House,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
532568,Cambria House,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
532568,Cambria House,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
532568,Cambria House,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,24.7
532568,Cambria House,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
532568,Cambria House,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
532568,Cambria House,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
532568,Cambria House,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
532568,Cambria House,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
532568,Cambria House,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
532568,Cambria House,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.65
532568,Cambria House,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.31
532568,Cambria House,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.87
532568,Cambria House,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
532568,Cambria House,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
532568,Cambria House,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
532568,Cambria House,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
532568,Cambria House,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
532568,Cambria House,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.81
532568,Cambria House,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
532568,Cambria House,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
532568,Cambria House,2023-06-09T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
532568,Cambria House,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.5
532568,Cambria House,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532568,Cambria House,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532568,Cambria House,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
532568,Cambria House,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
532568,Cambria House,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
532568,Cambria House,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
532568,Cambria House,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
532568,Cambria House,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
532568,Cambria House,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
532568,Cambria House,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
532568,Cambria House,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
532568,Cambria House,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
532568,Cambria House,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
532568,Cambria House,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
532568,Cambria House,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
532568,Cambria House,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
532568,Cambria House,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
532568,Cambria House,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
532568,Cambria House,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
532568,Cambria House,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
532568,Cambria House,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532568,Cambria House,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
532568,Cambria House,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,24.6
532568,Cambria House,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
532568,Cambria House,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532568,Cambria House,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
532568,Cambria House,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
532568,Cambria House,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
532568,Cambria House,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
532568,Cambria House,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
532568,Cambria House,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.31
532568,Cambria House,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.06
532568,Cambria House,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.39
532568,Cambria House,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
532568,Cambria House,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
532568,Cambria House,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
532568,Cambria House,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
532568,Cambria House,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
532568,Cambria House,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
532568,Cambria House,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
532568,Cambria House,2023-06-09T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
532568,Cambria House,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
532568,Cambria House,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532568,Cambria House,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
532568,Cambria House,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
532568,Cambria House,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
532568,Cambria House,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
532568,Cambria House,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
532568,Cambria House,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
532568,Cambria House,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
532568,Cambria House,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
532568,Cambria House,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
532568,Cambria House,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
532568,Cambria House,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
532568,Cambria House,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
532568,Cambria House,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
532568,Cambria House,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
532568,Cambria House,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
532568,Cambria House,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
532568,Cambria House,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
532568,Cambria House,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
532568,Cambria House,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
532568,Cambria House,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
532568,Cambria House,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532568,Cambria House,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532568,Cambria House,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
532568,Cambria House,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,24.6
532568,Cambria House,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532568,Cambria House,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
532568,Cambria House,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532568,Cambria House,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
532568,Cambria House,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
532568,Cambria House,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
532568,Cambria House,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
532568,Cambria House,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
532568,Cambria House,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.1
532568,Cambria House,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
532568,Cambria House,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.99
532568,Cambria House,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
532568,Cambria House,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
532568,Cambria House,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
532568,Cambria House,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
532568,Cambria House,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
532568,Cambria House,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
532568,Cambria House,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
532568,Cambria House,2023-06-09T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
532568,Cambria House,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
532568,Cambria House,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
532568,Cambria House,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
532568,Cambria House,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
532568,Cambria House,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
532568,Cambria House,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
532568,Cambria House,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
532568,Cambria House,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
532568,Cambria House,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
532568,Cambria House,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
532568,Cambria House,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
532568,Cambria House,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
532568,Cambria House,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
532568,Cambria House,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
532568,Cambria House,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
532568,Cambria House,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
532568,Cambria House,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
532568,Cambria House,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
532568,Cambria House,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.31
532568,Cambria House,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
532568,Cambria House,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
532568,Cambria House,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
532568,Cambria House,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
532568,Cambria House,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
532568,Cambria House,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,24.5
532568,Cambria House,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532568,Cambria House,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
532568,Cambria House,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
532568,Cambria House,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
532568,Cambria House,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
532568,Cambria House,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532568,Cambria House,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
532568,Cambria House,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.46
532568,Cambria House,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.17
532568,Cambria House,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.36
532568,Cambria House,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
532568,Cambria House,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
532568,Cambria House,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
532568,Cambria House,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
532568,Cambria House,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
532568,Cambria House,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
532568,Cambria House,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
532568,Cambria House,2023-06-09T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
532568,Cambria House,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
532568,Cambria House,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532568,Cambria House,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
532568,Cambria House,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
532568,Cambria House,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
532568,Cambria House,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
532568,Cambria House,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
532568,Cambria House,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
532568,Cambria House,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
532568,Cambria House,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
532568,Cambria House,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
532568,Cambria House,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
532568,Cambria House,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
532568,Cambria House,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
532568,Cambria House,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
532568,Cambria House,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
532568,Cambria House,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
532568,Cambria House,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
532568,Cambria House,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.14
532568,Cambria House,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
532568,Cambria House,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
532568,Cambria House,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
532568,Cambria House,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532568,Cambria House,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
532568,Cambria House,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,24.4
532568,Cambria House,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
532568,Cambria House,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532568,Cambria House,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
532568,Cambria House,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532568,Cambria House,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
532568,Cambria House,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
532568,Cambria House,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
532568,Cambria House,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.49
532568,Cambria House,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.59
532568,Cambria House,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.07
532568,Cambria House,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
532568,Cambria House,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
532568,Cambria House,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
532568,Cambria House,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
532568,Cambria House,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
532568,Cambria House,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
532568,Cambria House,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
532568,Cambria House,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
532568,Cambria House,2023-06-09T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
532568,Cambria House,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
532568,Cambria House,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
532568,Cambria House,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
532568,Cambria House,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
532568,Cambria House,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
532568,Cambria House,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
532568,Cambria House,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
532568,Cambria House,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
532568,Cambria House,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
532568,Cambria House,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
532568,Cambria House,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
532568,Cambria House,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
532568,Cambria House,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
532568,Cambria House,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
532568,Cambria House,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
532568,Cambria House,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
532568,Cambria House,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
532568,Cambria House,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
532568,Cambria House,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.39
532568,Cambria House,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
532568,Cambria House,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
532568,Cambria House,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
532568,Cambria House,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
532568,Cambria House,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
532568,Cambria House,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,24.4
532568,Cambria House,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532568,Cambria House,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
532568,Cambria House,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
532568,Cambria House,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
532568,Cambria House,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
532568,Cambria House,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
532568,Cambria House,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
532568,Cambria House,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.81
532568,Cambria House,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.26
532568,Cambria House,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.2
532568,Cambria House,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
532568,Cambria House,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
532568,Cambria House,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
532568,Cambria House,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
532568,Cambria House,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.45
532568,Cambria House,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
532568,Cambria House,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
532568,Cambria House,2023-06-09T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
532568,Cambria House,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
532568,Cambria House,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532568,Cambria House,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
532568,Cambria House,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
532568,Cambria House,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
532568,Cambria House,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
532568,Cambria House,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
532568,Cambria House,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
532568,Cambria House,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
532568,Cambria House,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
532568,Cambria House,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
532568,Cambria House,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
532568,Cambria House,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
532568,Cambria House,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
532568,Cambria House,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
532568,Cambria House,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
532568,Cambria House,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
532568,Cambria House,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
532568,Cambria House,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.98
532568,Cambria House,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
532568,Cambria House,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
532568,Cambria House,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532568,Cambria House,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
532568,Cambria House,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,24.3
532568,Cambria House,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532568,Cambria House,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
532568,Cambria House,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532568,Cambria House,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
532568,Cambria House,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
532568,Cambria House,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
532568,Cambria House,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
532568,Cambria House,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
532568,Cambria House,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.54
532568,Cambria House,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.45
532568,Cambria House,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.38
532568,Cambria House,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
532568,Cambria House,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
532568,Cambria House,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
532568,Cambria House,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
532568,Cambria House,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
532568,Cambria House,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
532568,Cambria House,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
532568,Cambria House,2023-06-09T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
532568,Cambria House,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532568,Cambria House,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
532568,Cambria House,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
532568,Cambria House,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
532568,Cambria House,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
532568,Cambria House,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
532568,Cambria House,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
532568,Cambria House,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
532568,Cambria House,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
532568,Cambria House,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
532568,Cambria House,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
532568,Cambria House,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
532568,Cambria House,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
532568,Cambria House,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
532568,Cambria House,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
532568,Cambria House,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
532568,Cambria House,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.22
532568,Cambria House,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
532568,Cambria House,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
532568,Cambria House,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
532568,Cambria House,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
532568,Cambria House,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
532568,Cambria House,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,24.2
532568,Cambria House,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532568,Cambria House,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
532568,Cambria House,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532568,Cambria House,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
532568,Cambria House,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
532568,Cambria House,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
532568,Cambria House,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
532568,Cambria House,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
532568,Cambria House,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
532568,Cambria House,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.58
532568,Cambria House,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.17
532568,Cambria House,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
532568,Cambria House,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
532568,Cambria House,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
532568,Cambria House,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
532568,Cambria House,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
532568,Cambria House,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
532568,Cambria House,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
532568,Cambria House,2023-06-09T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
532568,Cambria House,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532568,Cambria House,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
532568,Cambria House,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
532568,Cambria House,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
532568,Cambria House,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
532568,Cambria House,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
532568,Cambria House,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
532568,Cambria House,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
532568,Cambria House,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
532568,Cambria House,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
532568,Cambria House,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
532568,Cambria House,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
532568,Cambria House,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
532568,Cambria House,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
532568,Cambria House,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
532568,Cambria House,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
532568,Cambria House,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
