Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
532568,Cambria House,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.02
532568,Cambria House,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
532568,Cambria House,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
532568,Cambria House,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532568,Cambria House,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
532568,Cambria House,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,24.1
532568,Cambria House,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
532568,Cambria House,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
532568,Cambria House,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
532568,Cambria House,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
532568,Cambria House,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
532568,Cambria House,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
532568,Cambria House,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.93
532568,Cambria House,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.47
532568,Cambria House,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.18
532568,Cambria House,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
532568,Cambria House,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
532568,Cambria House,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
532568,Cambria House,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
532568,Cambria House,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
532568,Cambria House,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
532568,Cambria House,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
532568,Cambria House,2023-06-09T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
532568,Cambria House,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
532568,Cambria House,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532568,Cambria House,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
532568,Cambria House,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
532568,Cambria House,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
532568,Cambria House,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.9
532568,Cambria House,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
532568,Cambria House,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
532568,Cambria House,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
532568,Cambria House,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
532568,Cambria House,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
532568,Cambria House,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
532568,Cambria House,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
532568,Cambria House,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
532568,Cambria House,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
532568,Cambria House,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
532568,Cambria House,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
532568,Cambria House,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
532568,Cambria House,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.48
532568,Cambria House,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
532568,Cambria House,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
532568,Cambria House,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532568,Cambria House,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
532568,Cambria House,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,24.0
532568,Cambria House,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
532568,Cambria House,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
532568,Cambria House,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
532568,Cambria House,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
532568,Cambria House,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
532568,Cambria House,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
532568,Cambria House,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.18
532568,Cambria House,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.61
532568,Cambria House,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.74
532568,Cambria House,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
532568,Cambria House,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
532568,Cambria House,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
532568,Cambria House,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
532568,Cambria House,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
532568,Cambria House,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
532568,Cambria House,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
532568,Cambria House,2023-06-09T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
532568,Cambria House,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
532568,Cambria House,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532568,Cambria House,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
532568,Cambria House,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
532568,Cambria House,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
532568,Cambria House,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
532568,Cambria House,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
532568,Cambria House,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
532568,Cambria House,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
532568,Cambria House,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
532568,Cambria House,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
532568,Cambria House,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
532568,Cambria House,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
532568,Cambria House,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
532568,Cambria House,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
532568,Cambria House,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
532568,Cambria House,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
532568,Cambria House,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.09
532568,Cambria House,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
532568,Cambria House,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
532568,Cambria House,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
532568,Cambria House,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
532568,Cambria House,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,23.9
532568,Cambria House,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
532568,Cambria House,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532568,Cambria House,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
532568,Cambria House,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
532568,Cambria House,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
532568,Cambria House,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
532568,Cambria House,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
532568,Cambria House,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.32
532568,Cambria House,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
532568,Cambria House,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.33
532568,Cambria House,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
532568,Cambria House,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
532568,Cambria House,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
532568,Cambria House,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
532568,Cambria House,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
532568,Cambria House,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
532568,Cambria House,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
532568,Cambria House,2023-06-09T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
532568,Cambria House,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
532568,Cambria House,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532568,Cambria House,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.18
532568,Cambria House,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
532568,Cambria House,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
532568,Cambria House,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
532568,Cambria House,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
532568,Cambria House,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
532568,Cambria House,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
532568,Cambria House,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
532568,Cambria House,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
532568,Cambria House,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
532568,Cambria House,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
532568,Cambria House,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
532568,Cambria House,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
532568,Cambria House,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
532568,Cambria House,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
532568,Cambria House,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.61
532568,Cambria House,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
532568,Cambria House,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
532568,Cambria House,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
532568,Cambria House,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532568,Cambria House,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
532568,Cambria House,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,23.9
532568,Cambria House,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
532568,Cambria House,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
532568,Cambria House,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
532568,Cambria House,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
532568,Cambria House,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
532568,Cambria House,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
532568,Cambria House,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.55
532568,Cambria House,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
532568,Cambria House,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.09
532568,Cambria House,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
532568,Cambria House,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
532568,Cambria House,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
532568,Cambria House,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
532568,Cambria House,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
532568,Cambria House,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
532568,Cambria House,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
532568,Cambria House,2023-06-09T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
532568,Cambria House,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
532568,Cambria House,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532568,Cambria House,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
532568,Cambria House,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
532568,Cambria House,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.91
532568,Cambria House,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
532568,Cambria House,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
532568,Cambria House,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
532568,Cambria House,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
532568,Cambria House,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
532568,Cambria House,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
532568,Cambria House,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
532568,Cambria House,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
532568,Cambria House,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
532568,Cambria House,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
532568,Cambria House,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
532568,Cambria House,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
532568,Cambria House,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
532568,Cambria House,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
532568,Cambria House,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
532568,Cambria House,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
532568,Cambria House,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
532568,Cambria House,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
532568,Cambria House,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
532568,Cambria House,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,23.8
532568,Cambria House,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532568,Cambria House,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
532568,Cambria House,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
532568,Cambria House,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532568,Cambria House,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
532568,Cambria House,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
532568,Cambria House,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
532568,Cambria House,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.91
532568,Cambria House,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.12
532568,Cambria House,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.15
532568,Cambria House,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
532568,Cambria House,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
532568,Cambria House,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
532568,Cambria House,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
532568,Cambria House,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
532568,Cambria House,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
532568,Cambria House,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
532568,Cambria House,2023-06-09T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
532568,Cambria House,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
532568,Cambria House,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532568,Cambria House,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
532568,Cambria House,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
532568,Cambria House,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
532568,Cambria House,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.13
532568,Cambria House,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
532568,Cambria House,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
532568,Cambria House,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
532568,Cambria House,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
532568,Cambria House,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
532568,Cambria House,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
532568,Cambria House,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
532568,Cambria House,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
532568,Cambria House,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
532568,Cambria House,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
532568,Cambria House,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
532568,Cambria House,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
532568,Cambria House,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
532568,Cambria House,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
532568,Cambria House,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
532568,Cambria House,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
532568,Cambria House,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
532568,Cambria House,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532568,Cambria House,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
532568,Cambria House,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,23.7
532568,Cambria House,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
532568,Cambria House,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532568,Cambria House,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
532568,Cambria House,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
532568,Cambria House,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
532568,Cambria House,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
532568,Cambria House,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.05
532568,Cambria House,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
532568,Cambria House,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.67
532568,Cambria House,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
532568,Cambria House,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
532568,Cambria House,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
532568,Cambria House,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
532568,Cambria House,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
532568,Cambria House,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.91
532568,Cambria House,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
532568,Cambria House,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
532568,Cambria House,2023-06-09T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
532568,Cambria House,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
532568,Cambria House,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532568,Cambria House,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
532568,Cambria House,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
532568,Cambria House,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
532568,Cambria House,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
532568,Cambria House,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
532568,Cambria House,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
532568,Cambria House,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
532568,Cambria House,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
532568,Cambria House,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
532568,Cambria House,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
532568,Cambria House,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
532568,Cambria House,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
532568,Cambria House,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
532568,Cambria House,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
532568,Cambria House,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
532568,Cambria House,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
532568,Cambria House,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
532568,Cambria House,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
532568,Cambria House,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
532568,Cambria House,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
532568,Cambria House,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532568,Cambria House,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
532568,Cambria House,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,23.6
532568,Cambria House,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
532568,Cambria House,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532568,Cambria House,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
532568,Cambria House,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
532568,Cambria House,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
532568,Cambria House,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
532568,Cambria House,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.22
532568,Cambria House,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.59
532568,Cambria House,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.23
532568,Cambria House,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
532568,Cambria House,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
532568,Cambria House,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
532568,Cambria House,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
532568,Cambria House,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
532568,Cambria House,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
532568,Cambria House,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
532568,Cambria House,2023-06-09T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
532568,Cambria House,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
532568,Cambria House,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
532568,Cambria House,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
532568,Cambria House,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
532568,Cambria House,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.1
532568,Cambria House,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.36
532568,Cambria House,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
532568,Cambria House,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
532568,Cambria House,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
532568,Cambria House,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
532568,Cambria House,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
532568,Cambria House,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
532568,Cambria House,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
532568,Cambria House,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
532568,Cambria House,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
532568,Cambria House,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
532568,Cambria House,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
532568,Cambria House,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
532568,Cambria House,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
532568,Cambria House,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
532568,Cambria House,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
532568,Cambria House,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
532568,Cambria House,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
532568,Cambria House,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
532568,Cambria House,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,23.6
532568,Cambria House,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532568,Cambria House,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
532568,Cambria House,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532568,Cambria House,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
532568,Cambria House,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
532568,Cambria House,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
532568,Cambria House,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
532568,Cambria House,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.42
532568,Cambria House,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.42
532568,Cambria House,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.7
532568,Cambria House,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
532568,Cambria House,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
532568,Cambria House,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
532568,Cambria House,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
532568,Cambria House,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
532568,Cambria House,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
532568,Cambria House,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
532568,Cambria House,2023-06-09T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
532568,Cambria House,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
532568,Cambria House,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
532568,Cambria House,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
532568,Cambria House,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.46
532568,Cambria House,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
532568,Cambria House,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
532568,Cambria House,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
532568,Cambria House,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
532568,Cambria House,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
532568,Cambria House,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
532568,Cambria House,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
532568,Cambria House,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
532568,Cambria House,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
532568,Cambria House,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
532568,Cambria House,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
532568,Cambria House,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
532568,Cambria House,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
532568,Cambria House,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
532568,Cambria House,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
532568,Cambria House,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
532568,Cambria House,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
532568,Cambria House,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
532568,Cambria House,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532568,Cambria House,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
532568,Cambria House,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,23.6
532568,Cambria House,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
532568,Cambria House,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532568,Cambria House,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
532568,Cambria House,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532568,Cambria House,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
532568,Cambria House,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
532568,Cambria House,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
532568,Cambria House,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.53
532568,Cambria House,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.6
532568,Cambria House,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.33
532568,Cambria House,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
532568,Cambria House,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
532568,Cambria House,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
532568,Cambria House,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
532568,Cambria House,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
532568,Cambria House,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
532568,Cambria House,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
532568,Cambria House,2023-06-09T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
532568,Cambria House,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
532568,Cambria House,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532568,Cambria House,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
532568,Cambria House,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
532568,Cambria House,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.89
532568,Cambria House,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
532568,Cambria House,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
532568,Cambria House,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
532568,Cambria House,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
532568,Cambria House,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
532568,Cambria House,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
532568,Cambria House,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
532568,Cambria House,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
532568,Cambria House,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
532568,Cambria House,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
532568,Cambria House,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
532568,Cambria House,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
532568,Cambria House,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
532568,Cambria House,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
532568,Cambria House,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
532568,Cambria House,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
532568,Cambria House,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
532568,Cambria House,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
532568,Cambria House,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
532568,Cambria House,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
532568,Cambria House,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,23.5
532568,Cambria House,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
532568,Cambria House,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532568,Cambria House,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
532568,Cambria House,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
532568,Cambria House,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
532568,Cambria House,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
532568,Cambria House,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.48
532568,Cambria House,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.47
532568,Cambria House,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.07
532568,Cambria House,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
532568,Cambria House,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
532568,Cambria House,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
532568,Cambria House,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
532568,Cambria House,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.48
532568,Cambria House,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
532568,Cambria House,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
532568,Cambria House,2023-06-09T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
532568,Cambria House,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
