Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532568,Cambria House,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532568,Cambria House,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.72
532568,Cambria House,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.05
532568,Cambria House,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
532568,Cambria House,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
532568,Cambria House,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
532568,Cambria House,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
532568,Cambria House,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
532568,Cambria House,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
532568,Cambria House,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
532568,Cambria House,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
532568,Cambria House,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
532568,Cambria House,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
532568,Cambria House,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
532568,Cambria House,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
532568,Cambria House,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
532568,Cambria House,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
532568,Cambria House,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
532568,Cambria House,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
532568,Cambria House,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
532568,Cambria House,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
532568,Cambria House,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
532568,Cambria House,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,23.5
532568,Cambria House,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
532568,Cambria House,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
532568,Cambria House,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
532568,Cambria House,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
532568,Cambria House,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
532568,Cambria House,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.48
532568,Cambria House,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.32
532568,Cambria House,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.61
532568,Cambria House,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
532568,Cambria House,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
532568,Cambria House,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
532568,Cambria House,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
532568,Cambria House,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
532568,Cambria House,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
532568,Cambria House,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
532568,Cambria House,2023-06-09T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
532568,Cambria House,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
532568,Cambria House,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532568,Cambria House,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532568,Cambria House,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
532568,Cambria House,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
532568,Cambria House,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
532568,Cambria House,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
532568,Cambria House,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
532568,Cambria House,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
532568,Cambria House,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
532568,Cambria House,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
532568,Cambria House,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
532568,Cambria House,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
532568,Cambria House,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
532568,Cambria House,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
532568,Cambria House,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
532568,Cambria House,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
532568,Cambria House,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
532568,Cambria House,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
532568,Cambria House,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
532568,Cambria House,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
532568,Cambria House,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
532568,Cambria House,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
532568,Cambria House,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
532568,Cambria House,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,23.5
532568,Cambria House,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
532568,Cambria House,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
532568,Cambria House,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
532568,Cambria House,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
532568,Cambria House,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
532568,Cambria House,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
532568,Cambria House,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.23
532568,Cambria House,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.37
532568,Cambria House,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.91
532568,Cambria House,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
532568,Cambria House,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
532568,Cambria House,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
532568,Cambria House,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
532568,Cambria House,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
532568,Cambria House,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
532568,Cambria House,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
532568,Cambria House,2023-06-09T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
532568,Cambria House,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
532568,Cambria House,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532568,Cambria House,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
532568,Cambria House,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
532568,Cambria House,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
532568,Cambria House,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.59
532568,Cambria House,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
532568,Cambria House,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
532568,Cambria House,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
532568,Cambria House,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
532568,Cambria House,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
532568,Cambria House,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
532568,Cambria House,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
532568,Cambria House,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
532568,Cambria House,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
532568,Cambria House,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
532568,Cambria House,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
532568,Cambria House,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
532568,Cambria House,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
532568,Cambria House,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
532568,Cambria House,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
532568,Cambria House,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
532568,Cambria House,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532568,Cambria House,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,23.5
532568,Cambria House,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532568,Cambria House,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
532568,Cambria House,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532568,Cambria House,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
532568,Cambria House,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
532568,Cambria House,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
532568,Cambria House,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
532568,Cambria House,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
532568,Cambria House,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
532568,Cambria House,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.06
532568,Cambria House,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.85
532568,Cambria House,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
532568,Cambria House,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
532568,Cambria House,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
532568,Cambria House,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
532568,Cambria House,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
532568,Cambria House,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
532568,Cambria House,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
532568,Cambria House,2023-06-09T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
532568,Cambria House,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
532568,Cambria House,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532568,Cambria House,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
532568,Cambria House,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
532568,Cambria House,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
532568,Cambria House,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
532568,Cambria House,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
532568,Cambria House,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
532568,Cambria House,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
532568,Cambria House,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
532568,Cambria House,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
532568,Cambria House,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
532568,Cambria House,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
532568,Cambria House,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
532568,Cambria House,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
532568,Cambria House,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
532568,Cambria House,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
532568,Cambria House,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
532568,Cambria House,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
532568,Cambria House,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
532568,Cambria House,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
532568,Cambria House,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532568,Cambria House,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
532568,Cambria House,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,23.4
532568,Cambria House,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
532568,Cambria House,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
532568,Cambria House,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532568,Cambria House,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
532568,Cambria House,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
532568,Cambria House,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
532568,Cambria House,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.44
532568,Cambria House,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.57
532568,Cambria House,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.01
532568,Cambria House,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
532568,Cambria House,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
532568,Cambria House,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
532568,Cambria House,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
532568,Cambria House,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
532568,Cambria House,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
532568,Cambria House,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
532568,Cambria House,2023-06-09T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
532568,Cambria House,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532568,Cambria House,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532568,Cambria House,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532568,Cambria House,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
532568,Cambria House,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
532568,Cambria House,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
532568,Cambria House,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
532568,Cambria House,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
532568,Cambria House,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
532568,Cambria House,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
532568,Cambria House,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
532568,Cambria House,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
532568,Cambria House,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.84
532568,Cambria House,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
532568,Cambria House,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
532568,Cambria House,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
532568,Cambria House,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
532568,Cambria House,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
532568,Cambria House,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
532568,Cambria House,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
532568,Cambria House,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
532568,Cambria House,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
532568,Cambria House,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532568,Cambria House,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
532568,Cambria House,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,23.4
532568,Cambria House,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
532568,Cambria House,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
532568,Cambria House,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532568,Cambria House,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
532568,Cambria House,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
532568,Cambria House,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
532568,Cambria House,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.18
532568,Cambria House,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.7
532568,Cambria House,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.07
532568,Cambria House,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
532568,Cambria House,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
532568,Cambria House,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
532568,Cambria House,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
532568,Cambria House,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
532568,Cambria House,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
532568,Cambria House,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
532568,Cambria House,2023-06-09T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
532568,Cambria House,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
532568,Cambria House,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532568,Cambria House,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
532568,Cambria House,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.31
532568,Cambria House,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
532568,Cambria House,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
532568,Cambria House,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
532568,Cambria House,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
532568,Cambria House,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
532568,Cambria House,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
532568,Cambria House,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
532568,Cambria House,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
532568,Cambria House,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
532568,Cambria House,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
532568,Cambria House,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
532568,Cambria House,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
532568,Cambria House,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
532568,Cambria House,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
532568,Cambria House,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
532568,Cambria House,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
532568,Cambria House,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
532568,Cambria House,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
532568,Cambria House,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
532568,Cambria House,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
532568,Cambria House,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
532568,Cambria House,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,23.4
532568,Cambria House,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532568,Cambria House,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
532568,Cambria House,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
532568,Cambria House,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
532568,Cambria House,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
532568,Cambria House,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
532568,Cambria House,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.22
532568,Cambria House,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.94
532568,Cambria House,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.33
532568,Cambria House,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
532568,Cambria House,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
532568,Cambria House,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
532568,Cambria House,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
532568,Cambria House,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
532568,Cambria House,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
532568,Cambria House,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
532568,Cambria House,2023-06-09T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
532568,Cambria House,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
532568,Cambria House,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532568,Cambria House,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
532568,Cambria House,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
532568,Cambria House,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
532568,Cambria House,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.9
532568,Cambria House,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
532568,Cambria House,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
532568,Cambria House,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
532568,Cambria House,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
532568,Cambria House,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
532568,Cambria House,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
532568,Cambria House,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
532568,Cambria House,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
532568,Cambria House,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
532568,Cambria House,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
532568,Cambria House,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
532568,Cambria House,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
532568,Cambria House,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
532568,Cambria House,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
532568,Cambria House,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
532568,Cambria House,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
532568,Cambria House,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532568,Cambria House,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
532568,Cambria House,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,23.4
532568,Cambria House,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532568,Cambria House,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
532568,Cambria House,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
532568,Cambria House,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
532568,Cambria House,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
532568,Cambria House,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
532568,Cambria House,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.34
532568,Cambria House,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.36
532568,Cambria House,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.3
532568,Cambria House,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
532568,Cambria House,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
532568,Cambria House,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
532568,Cambria House,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
532568,Cambria House,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
532568,Cambria House,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
532568,Cambria House,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
532568,Cambria House,2023-06-09T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
532568,Cambria House,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
532568,Cambria House,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
532568,Cambria House,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
532568,Cambria House,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
532568,Cambria House,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
532568,Cambria House,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.11
532568,Cambria House,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
532568,Cambria House,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
532568,Cambria House,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
532568,Cambria House,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
532568,Cambria House,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
532568,Cambria House,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
532568,Cambria House,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
532568,Cambria House,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
532568,Cambria House,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
532568,Cambria House,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
532568,Cambria House,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
532568,Cambria House,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
532568,Cambria House,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
532568,Cambria House,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
532568,Cambria House,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
532568,Cambria House,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
532568,Cambria House,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532568,Cambria House,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
532568,Cambria House,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,23.4
532568,Cambria House,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532568,Cambria House,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
532568,Cambria House,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
532568,Cambria House,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
532568,Cambria House,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
532568,Cambria House,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
532568,Cambria House,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
532568,Cambria House,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.85
532568,Cambria House,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.74
532568,Cambria House,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.36
532568,Cambria House,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
532568,Cambria House,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
532568,Cambria House,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
532568,Cambria House,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
532568,Cambria House,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
532568,Cambria House,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
532568,Cambria House,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
532568,Cambria House,2023-06-09T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
532568,Cambria House,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
532568,Cambria House,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532568,Cambria House,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
532568,Cambria House,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
532568,Cambria House,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
532568,Cambria House,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
532568,Cambria House,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
532568,Cambria House,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
532568,Cambria House,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
532568,Cambria House,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
532568,Cambria House,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
532568,Cambria House,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
532568,Cambria House,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
532568,Cambria House,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
532568,Cambria House,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
532568,Cambria House,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
532568,Cambria House,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
532568,Cambria House,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
532568,Cambria House,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
532568,Cambria House,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
532568,Cambria House,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
532568,Cambria House,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
532568,Cambria House,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
532568,Cambria House,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,23.4
532568,Cambria House,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
532568,Cambria House,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532568,Cambria House,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
532568,Cambria House,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
532568,Cambria House,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
532568,Cambria House,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
532568,Cambria House,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
532568,Cambria House,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
532568,Cambria House,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.72
532568,Cambria House,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.19
532568,Cambria House,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
532568,Cambria House,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
532568,Cambria House,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
532568,Cambria House,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
532568,Cambria House,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
532568,Cambria House,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
532568,Cambria House,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
532568,Cambria House,2023-06-09T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
532568,Cambria House,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
532568,Cambria House,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532568,Cambria House,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532568,Cambria House,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
532568,Cambria House,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
532568,Cambria House,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
532568,Cambria House,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
532568,Cambria House,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
532568,Cambria House,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
532568,Cambria House,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
532568,Cambria House,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
532568,Cambria House,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
532568,Cambria House,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
532568,Cambria House,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
532568,Cambria House,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
532568,Cambria House,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
532568,Cambria House,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
532568,Cambria House,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
532568,Cambria House,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
532568,Cambria House,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
532568,Cambria House,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
532568,Cambria House,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
532568,Cambria House,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
