Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
532568,Cambria House,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,23.4
532568,Cambria House,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532568,Cambria House,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
532568,Cambria House,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532568,Cambria House,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
532568,Cambria House,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532568,Cambria House,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
532568,Cambria House,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
532568,Cambria House,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
532568,Cambria House,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
532568,Cambria House,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.61
532568,Cambria House,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.37
532568,Cambria House,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.58
532568,Cambria House,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
532568,Cambria House,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
532568,Cambria House,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
532568,Cambria House,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
532568,Cambria House,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
532568,Cambria House,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
532568,Cambria House,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
532568,Cambria House,2023-06-09T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
532568,Cambria House,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
532568,Cambria House,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532568,Cambria House,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
532568,Cambria House,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
532568,Cambria House,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
532568,Cambria House,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
532568,Cambria House,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
532568,Cambria House,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
532568,Cambria House,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
532568,Cambria House,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
532568,Cambria House,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
532568,Cambria House,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
532568,Cambria House,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
532568,Cambria House,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
532568,Cambria House,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
532568,Cambria House,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
532568,Cambria House,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
532568,Cambria House,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
532568,Cambria House,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
532568,Cambria House,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
532568,Cambria House,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
532568,Cambria House,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
532568,Cambria House,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
532568,Cambria House,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
532568,Cambria House,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
532568,Cambria House,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,23.4
532568,Cambria House,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532568,Cambria House,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
532568,Cambria House,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532568,Cambria House,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
532568,Cambria House,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532568,Cambria House,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
532568,Cambria House,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
532568,Cambria House,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
532568,Cambria House,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
532568,Cambria House,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.09
532568,Cambria House,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.5
532568,Cambria House,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.9
532568,Cambria House,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
532568,Cambria House,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
532568,Cambria House,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
532568,Cambria House,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
532568,Cambria House,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
532568,Cambria House,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
532568,Cambria House,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
532568,Cambria House,2023-06-09T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
532568,Cambria House,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
532568,Cambria House,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532568,Cambria House,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
532568,Cambria House,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
532568,Cambria House,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.68
532568,Cambria House,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.44
532568,Cambria House,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
532568,Cambria House,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
532568,Cambria House,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
532568,Cambria House,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.6
532568,Cambria House,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
532568,Cambria House,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
532568,Cambria House,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
532568,Cambria House,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
532568,Cambria House,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
532568,Cambria House,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
532568,Cambria House,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
532568,Cambria House,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
532568,Cambria House,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
532568,Cambria House,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532568,Cambria House,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
532568,Cambria House,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
532568,Cambria House,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
532568,Cambria House,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,23.4
532568,Cambria House,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
532568,Cambria House,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
532568,Cambria House,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
532568,Cambria House,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
532568,Cambria House,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
532568,Cambria House,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
532568,Cambria House,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.43
532568,Cambria House,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.89
532568,Cambria House,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.38
532568,Cambria House,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
532568,Cambria House,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
532568,Cambria House,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
532568,Cambria House,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
532568,Cambria House,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.84
532568,Cambria House,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
532568,Cambria House,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
532568,Cambria House,2023-06-09T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
532568,Cambria House,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
532568,Cambria House,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
532568,Cambria House,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
532568,Cambria House,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
532568,Cambria House,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
532568,Cambria House,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
532568,Cambria House,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
532568,Cambria House,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
532568,Cambria House,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
532568,Cambria House,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
532568,Cambria House,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
532568,Cambria House,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
532568,Cambria House,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
532568,Cambria House,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
532568,Cambria House,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
532568,Cambria House,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
532568,Cambria House,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
532568,Cambria House,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
532568,Cambria House,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
532568,Cambria House,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
532568,Cambria House,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
532568,Cambria House,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
532568,Cambria House,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
532568,Cambria House,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
532568,Cambria House,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,23.4
532568,Cambria House,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532568,Cambria House,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
532568,Cambria House,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
532568,Cambria House,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532568,Cambria House,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
532568,Cambria House,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
532568,Cambria House,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
532568,Cambria House,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
532568,Cambria House,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.31
532568,Cambria House,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.44
532568,Cambria House,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.51
532568,Cambria House,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
532568,Cambria House,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
532568,Cambria House,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
532568,Cambria House,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
532568,Cambria House,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
532568,Cambria House,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
532568,Cambria House,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
532568,Cambria House,2023-06-09T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
532568,Cambria House,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532568,Cambria House,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
532568,Cambria House,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
532568,Cambria House,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
532568,Cambria House,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
532568,Cambria House,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
532568,Cambria House,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
532568,Cambria House,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
532568,Cambria House,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
532568,Cambria House,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
532568,Cambria House,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
532568,Cambria House,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
532568,Cambria House,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
532568,Cambria House,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
532568,Cambria House,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
532568,Cambria House,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
532568,Cambria House,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
532568,Cambria House,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
532568,Cambria House,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
532568,Cambria House,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
532568,Cambria House,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
532568,Cambria House,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
532568,Cambria House,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
532568,Cambria House,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
532568,Cambria House,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,23.5
532568,Cambria House,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532568,Cambria House,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
532568,Cambria House,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532568,Cambria House,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
532568,Cambria House,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532568,Cambria House,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
532568,Cambria House,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
532568,Cambria House,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
532568,Cambria House,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
532568,Cambria House,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.03
532568,Cambria House,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.44
532568,Cambria House,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.32
532568,Cambria House,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
532568,Cambria House,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
532568,Cambria House,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
532568,Cambria House,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
532568,Cambria House,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
532568,Cambria House,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
532568,Cambria House,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
532568,Cambria House,2023-06-09T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
532568,Cambria House,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532568,Cambria House,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
532568,Cambria House,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
532568,Cambria House,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
532568,Cambria House,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
532568,Cambria House,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
532568,Cambria House,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
532568,Cambria House,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
532568,Cambria House,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
532568,Cambria House,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
532568,Cambria House,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
532568,Cambria House,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
532568,Cambria House,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
532568,Cambria House,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
532568,Cambria House,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
532568,Cambria House,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
532568,Cambria House,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
532568,Cambria House,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
532568,Cambria House,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
532568,Cambria House,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
532568,Cambria House,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
532568,Cambria House,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532568,Cambria House,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
532568,Cambria House,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
532568,Cambria House,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,23.5
532568,Cambria House,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532568,Cambria House,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
532568,Cambria House,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532568,Cambria House,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
532568,Cambria House,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532568,Cambria House,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
532568,Cambria House,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
532568,Cambria House,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
532568,Cambria House,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
532568,Cambria House,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.05
532568,Cambria House,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.05
532568,Cambria House,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
532568,Cambria House,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
532568,Cambria House,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
532568,Cambria House,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
532568,Cambria House,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
532568,Cambria House,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
532568,Cambria House,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
532568,Cambria House,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.35
532568,Cambria House,2023-06-09T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
532568,Cambria House,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
532568,Cambria House,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532568,Cambria House,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
532568,Cambria House,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
532568,Cambria House,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
532568,Cambria House,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
532568,Cambria House,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
532568,Cambria House,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
532568,Cambria House,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
532568,Cambria House,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
532568,Cambria House,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
532568,Cambria House,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
532568,Cambria House,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
532568,Cambria House,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
532568,Cambria House,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
532568,Cambria House,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
532568,Cambria House,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
532568,Cambria House,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
532568,Cambria House,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
532568,Cambria House,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
532568,Cambria House,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
532568,Cambria House,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
532568,Cambria House,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
532568,Cambria House,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
532568,Cambria House,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,23.5
532568,Cambria House,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532568,Cambria House,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
532568,Cambria House,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532568,Cambria House,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
532568,Cambria House,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
532568,Cambria House,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
532568,Cambria House,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
532568,Cambria House,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
532568,Cambria House,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.63
532568,Cambria House,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.62
532568,Cambria House,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.16
532568,Cambria House,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
532568,Cambria House,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
532568,Cambria House,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
532568,Cambria House,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
532568,Cambria House,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
532568,Cambria House,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
532568,Cambria House,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
532568,Cambria House,2023-06-09T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
532568,Cambria House,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
532568,Cambria House,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
532568,Cambria House,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
532568,Cambria House,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
532568,Cambria House,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
532568,Cambria House,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
532568,Cambria House,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
532568,Cambria House,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
532568,Cambria House,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
532568,Cambria House,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
532568,Cambria House,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
532568,Cambria House,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
532568,Cambria House,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
532568,Cambria House,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
532568,Cambria House,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
532568,Cambria House,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
532568,Cambria House,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
532568,Cambria House,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
532568,Cambria House,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
532568,Cambria House,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
532568,Cambria House,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
532568,Cambria House,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
532568,Cambria House,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
532568,Cambria House,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
532568,Cambria House,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
532568,Cambria House,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,23.5
532568,Cambria House,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
532568,Cambria House,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532568,Cambria House,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
532568,Cambria House,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532568,Cambria House,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
532568,Cambria House,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
532568,Cambria House,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
532568,Cambria House,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
532568,Cambria House,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.75
532568,Cambria House,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.96
532568,Cambria House,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.5
532568,Cambria House,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
532568,Cambria House,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
532568,Cambria House,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
532568,Cambria House,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
532568,Cambria House,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
532568,Cambria House,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
532568,Cambria House,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
532568,Cambria House,2023-06-09T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
532568,Cambria House,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
532568,Cambria House,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
532568,Cambria House,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
532568,Cambria House,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
532568,Cambria House,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
532568,Cambria House,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
532568,Cambria House,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
532568,Cambria House,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
532568,Cambria House,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
532568,Cambria House,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
532568,Cambria House,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
532568,Cambria House,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
532568,Cambria House,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
532568,Cambria House,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532568,Cambria House,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
532568,Cambria House,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
532568,Cambria House,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
532568,Cambria House,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
532568,Cambria House,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
532568,Cambria House,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
532568,Cambria House,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
532568,Cambria House,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
532568,Cambria House,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
532568,Cambria House,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
532568,Cambria House,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,23.6
532568,Cambria House,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
532568,Cambria House,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532568,Cambria House,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
532568,Cambria House,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532568,Cambria House,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
532568,Cambria House,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
532568,Cambria House,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
532568,Cambria House,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
532568,Cambria House,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.26
532568,Cambria House,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.17
532568,Cambria House,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.59
532568,Cambria House,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
532568,Cambria House,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
532568,Cambria House,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
532568,Cambria House,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
532568,Cambria House,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
532568,Cambria House,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
532568,Cambria House,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
532568,Cambria House,2023-06-09T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532568,Cambria House,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
532568,Cambria House,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
532568,Cambria House,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
532568,Cambria House,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
532568,Cambria House,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
532568,Cambria House,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
532568,Cambria House,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
532568,Cambria House,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
532568,Cambria House,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
532568,Cambria House,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
532568,Cambria House,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
532568,Cambria House,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
532568,Cambria House,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
532568,Cambria House,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
532568,Cambria House,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
532568,Cambria House,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
532568,Cambria House,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
532568,Cambria House,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
532568,Cambria House,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
532568,Cambria House,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
532568,Cambria House,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
532568,Cambria House,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
532568,Cambria House,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
532568,Cambria House,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,23.6
532568,Cambria House,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
532568,Cambria House,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
532568,Cambria House,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
532568,Cambria House,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
532568,Cambria House,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
532568,Cambria House,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
532568,Cambria House,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.64
532568,Cambria House,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.11
532568,Cambria House,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.97
532568,Cambria House,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
532568,Cambria House,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
532568,Cambria House,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
532568,Cambria House,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
532568,Cambria House,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
532568,Cambria House,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
532568,Cambria House,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
532568,Cambria House,2023-06-09T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532568,Cambria House,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532568,Cambria House,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532568,Cambria House,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
532568,Cambria House,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
532568,Cambria House,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
