Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
532568,Cambria House,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
532568,Cambria House,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
532568,Cambria House,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
532568,Cambria House,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
532568,Cambria House,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
532568,Cambria House,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
532568,Cambria House,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
532568,Cambria House,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
532568,Cambria House,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
532568,Cambria House,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
532568,Cambria House,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
532568,Cambria House,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
532568,Cambria House,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
532568,Cambria House,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
532568,Cambria House,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
532568,Cambria House,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
532568,Cambria House,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
532568,Cambria House,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
532568,Cambria House,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
532568,Cambria House,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,23.7
532568,Cambria House,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
532568,Cambria House,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532568,Cambria House,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
532568,Cambria House,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
532568,Cambria House,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
532568,Cambria House,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
532568,Cambria House,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
532568,Cambria House,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
532568,Cambria House,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.81
532568,Cambria House,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
532568,Cambria House,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
532568,Cambria House,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
532568,Cambria House,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
532568,Cambria House,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
532568,Cambria House,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
532568,Cambria House,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
532568,Cambria House,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
532568,Cambria House,2023-06-09T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
532568,Cambria House,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532568,Cambria House,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532568,Cambria House,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
532568,Cambria House,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
532568,Cambria House,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
532568,Cambria House,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
532568,Cambria House,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
532568,Cambria House,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
532568,Cambria House,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
532568,Cambria House,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
532568,Cambria House,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
532568,Cambria House,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
532568,Cambria House,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
532568,Cambria House,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
532568,Cambria House,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
532568,Cambria House,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
532568,Cambria House,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
532568,Cambria House,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
532568,Cambria House,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
532568,Cambria House,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
532568,Cambria House,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532568,Cambria House,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
532568,Cambria House,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
532568,Cambria House,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,23.8
532568,Cambria House,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
532568,Cambria House,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532568,Cambria House,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
532568,Cambria House,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
532568,Cambria House,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
532568,Cambria House,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
532568,Cambria House,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
532568,Cambria House,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.88
532568,Cambria House,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
532568,Cambria House,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.18
532568,Cambria House,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
532568,Cambria House,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
532568,Cambria House,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
532568,Cambria House,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
532568,Cambria House,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
532568,Cambria House,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
532568,Cambria House,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
532568,Cambria House,2023-06-09T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
532568,Cambria House,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532568,Cambria House,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532568,Cambria House,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
532568,Cambria House,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
532568,Cambria House,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
532568,Cambria House,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
532568,Cambria House,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
532568,Cambria House,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
532568,Cambria House,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
532568,Cambria House,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
532568,Cambria House,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
532568,Cambria House,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
532568,Cambria House,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
532568,Cambria House,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
532568,Cambria House,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
532568,Cambria House,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
532568,Cambria House,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
532568,Cambria House,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
532568,Cambria House,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
532568,Cambria House,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
532568,Cambria House,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
532568,Cambria House,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
532568,Cambria House,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
532568,Cambria House,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,23.9
532568,Cambria House,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532568,Cambria House,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
532568,Cambria House,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532568,Cambria House,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
532568,Cambria House,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532568,Cambria House,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
532568,Cambria House,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
532568,Cambria House,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
532568,Cambria House,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
532568,Cambria House,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.15
532568,Cambria House,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
532568,Cambria House,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.73
532568,Cambria House,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
532568,Cambria House,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
532568,Cambria House,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
532568,Cambria House,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
532568,Cambria House,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
532568,Cambria House,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
532568,Cambria House,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
532568,Cambria House,2023-06-09T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
532568,Cambria House,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
532568,Cambria House,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532568,Cambria House,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
532568,Cambria House,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
532568,Cambria House,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
532568,Cambria House,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
532568,Cambria House,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
532568,Cambria House,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
532568,Cambria House,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
532568,Cambria House,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
532568,Cambria House,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
532568,Cambria House,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
532568,Cambria House,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
532568,Cambria House,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
532568,Cambria House,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
532568,Cambria House,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
532568,Cambria House,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
532568,Cambria House,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
532568,Cambria House,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
532568,Cambria House,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
532568,Cambria House,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
532568,Cambria House,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
532568,Cambria House,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532568,Cambria House,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
532568,Cambria House,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,23.9
532568,Cambria House,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
532568,Cambria House,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532568,Cambria House,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
532568,Cambria House,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
532568,Cambria House,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
532568,Cambria House,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
532568,Cambria House,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
532568,Cambria House,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.31
532568,Cambria House,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.56
532568,Cambria House,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.17
532568,Cambria House,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
532568,Cambria House,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
532568,Cambria House,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
532568,Cambria House,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
532568,Cambria House,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
532568,Cambria House,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
532568,Cambria House,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
532568,Cambria House,2023-06-09T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
532568,Cambria House,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
532568,Cambria House,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532568,Cambria House,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532568,Cambria House,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
532568,Cambria House,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
532568,Cambria House,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
532568,Cambria House,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
532568,Cambria House,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
532568,Cambria House,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
532568,Cambria House,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
532568,Cambria House,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
532568,Cambria House,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
532568,Cambria House,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
532568,Cambria House,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
532568,Cambria House,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
532568,Cambria House,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
532568,Cambria House,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
532568,Cambria House,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
532568,Cambria House,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
532568,Cambria House,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
532568,Cambria House,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
532568,Cambria House,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
532568,Cambria House,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
532568,Cambria House,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,24.0
532568,Cambria House,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
532568,Cambria House,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532568,Cambria House,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
532568,Cambria House,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
532568,Cambria House,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
532568,Cambria House,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
532568,Cambria House,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
532568,Cambria House,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.59
532568,Cambria House,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.52
532568,Cambria House,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.16
532568,Cambria House,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
532568,Cambria House,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
532568,Cambria House,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
532568,Cambria House,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
532568,Cambria House,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
532568,Cambria House,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
532568,Cambria House,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
532568,Cambria House,2023-06-09T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
532568,Cambria House,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
532568,Cambria House,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532568,Cambria House,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
532568,Cambria House,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
532568,Cambria House,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
532568,Cambria House,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
532568,Cambria House,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
532568,Cambria House,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
532568,Cambria House,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
532568,Cambria House,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
532568,Cambria House,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
532568,Cambria House,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
532568,Cambria House,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
532568,Cambria House,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
532568,Cambria House,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
532568,Cambria House,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
532568,Cambria House,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
532568,Cambria House,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
532568,Cambria House,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
532568,Cambria House,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
532568,Cambria House,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
532568,Cambria House,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
532568,Cambria House,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
532568,Cambria House,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,24.1
532568,Cambria House,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532568,Cambria House,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
532568,Cambria House,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532568,Cambria House,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
532568,Cambria House,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532568,Cambria House,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
532568,Cambria House,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
532568,Cambria House,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
532568,Cambria House,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
532568,Cambria House,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.66
532568,Cambria House,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.55
532568,Cambria House,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.01
532568,Cambria House,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
532568,Cambria House,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
532568,Cambria House,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
532568,Cambria House,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
532568,Cambria House,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
532568,Cambria House,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
532568,Cambria House,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
532568,Cambria House,2023-06-09T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532568,Cambria House,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
532568,Cambria House,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
532568,Cambria House,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
532568,Cambria House,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
532568,Cambria House,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
532568,Cambria House,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
532568,Cambria House,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
532568,Cambria House,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
532568,Cambria House,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
532568,Cambria House,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
532568,Cambria House,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
532568,Cambria House,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
532568,Cambria House,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
532568,Cambria House,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
532568,Cambria House,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
532568,Cambria House,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
532568,Cambria House,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
532568,Cambria House,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
532568,Cambria House,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
532568,Cambria House,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
532568,Cambria House,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
532568,Cambria House,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532568,Cambria House,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
532568,Cambria House,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,24.2
532568,Cambria House,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
532568,Cambria House,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532568,Cambria House,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
532568,Cambria House,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532568,Cambria House,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
532568,Cambria House,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
532568,Cambria House,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
532568,Cambria House,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
532568,Cambria House,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.45
532568,Cambria House,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
532568,Cambria House,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.12
532568,Cambria House,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
532568,Cambria House,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
532568,Cambria House,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
532568,Cambria House,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
532568,Cambria House,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
532568,Cambria House,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
532568,Cambria House,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
532568,Cambria House,2023-06-09T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
532568,Cambria House,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
532568,Cambria House,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
532568,Cambria House,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
532568,Cambria House,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
532568,Cambria House,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
532568,Cambria House,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
532568,Cambria House,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
532568,Cambria House,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
532568,Cambria House,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
532568,Cambria House,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
532568,Cambria House,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
532568,Cambria House,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
532568,Cambria House,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
532568,Cambria House,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
532568,Cambria House,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
532568,Cambria House,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
532568,Cambria House,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
532568,Cambria House,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
532568,Cambria House,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
532568,Cambria House,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
532568,Cambria House,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
532568,Cambria House,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532568,Cambria House,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
532568,Cambria House,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,24.3
532568,Cambria House,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532568,Cambria House,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
532568,Cambria House,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532568,Cambria House,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
532568,Cambria House,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
532568,Cambria House,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
532568,Cambria House,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
532568,Cambria House,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
532568,Cambria House,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.2
532568,Cambria House,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.78
532568,Cambria House,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.19
532568,Cambria House,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
532568,Cambria House,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
532568,Cambria House,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
532568,Cambria House,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
532568,Cambria House,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
532568,Cambria House,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
532568,Cambria House,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
532568,Cambria House,2023-06-09T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
532568,Cambria House,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
532568,Cambria House,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532568,Cambria House,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
532568,Cambria House,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
532568,Cambria House,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
532568,Cambria House,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
532568,Cambria House,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
532568,Cambria House,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
532568,Cambria House,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
532568,Cambria House,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
532568,Cambria House,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
532568,Cambria House,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
532568,Cambria House,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
532568,Cambria House,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
532568,Cambria House,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
532568,Cambria House,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
532568,Cambria House,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
532568,Cambria House,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
532568,Cambria House,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
532568,Cambria House,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
532568,Cambria House,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
532568,Cambria House,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532568,Cambria House,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
532568,Cambria House,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,24.4
532568,Cambria House,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
532568,Cambria House,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532568,Cambria House,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
532568,Cambria House,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532568,Cambria House,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
532568,Cambria House,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
532568,Cambria House,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
532568,Cambria House,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
532568,Cambria House,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.33
532568,Cambria House,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.64
532568,Cambria House,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.12
532568,Cambria House,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
532568,Cambria House,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
532568,Cambria House,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
532568,Cambria House,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
532568,Cambria House,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
532568,Cambria House,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
532568,Cambria House,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
532568,Cambria House,2023-06-09T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
532568,Cambria House,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
532568,Cambria House,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
532568,Cambria House,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
532568,Cambria House,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
532568,Cambria House,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
532568,Cambria House,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
532568,Cambria House,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
532568,Cambria House,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
532568,Cambria House,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
532568,Cambria House,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
532568,Cambria House,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
532568,Cambria House,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
532568,Cambria House,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
532568,Cambria House,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
532568,Cambria House,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
532568,Cambria House,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
532568,Cambria House,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
532568,Cambria House,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
532568,Cambria House,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
532568,Cambria House,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
532568,Cambria House,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
532568,Cambria House,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532568,Cambria House,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
532568,Cambria House,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,24.5
532568,Cambria House,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532568,Cambria House,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
532568,Cambria House,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532568,Cambria House,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
532568,Cambria House,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
