Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
532568,Cambria House,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
532568,Cambria House,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
532568,Cambria House,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
532568,Cambria House,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.55
532568,Cambria House,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.55
532568,Cambria House,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.97
532568,Cambria House,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
532568,Cambria House,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
532568,Cambria House,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
532568,Cambria House,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
532568,Cambria House,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
532568,Cambria House,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
532568,Cambria House,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
532568,Cambria House,2023-06-09T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532568,Cambria House,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532568,Cambria House,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532568,Cambria House,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
532568,Cambria House,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
532568,Cambria House,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
532568,Cambria House,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
532568,Cambria House,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
532568,Cambria House,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
532568,Cambria House,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
532568,Cambria House,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
532568,Cambria House,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
532568,Cambria House,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
532568,Cambria House,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
532568,Cambria House,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
532568,Cambria House,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
532568,Cambria House,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
532568,Cambria House,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
532568,Cambria House,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
532568,Cambria House,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
532568,Cambria House,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
532568,Cambria House,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
532568,Cambria House,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
532568,Cambria House,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532568,Cambria House,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
532568,Cambria House,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
532568,Cambria House,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,24.6
532568,Cambria House,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532568,Cambria House,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
532568,Cambria House,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532568,Cambria House,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
532568,Cambria House,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532568,Cambria House,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
532568,Cambria House,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
532568,Cambria House,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
532568,Cambria House,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
532568,Cambria House,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.04
532568,Cambria House,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.92
532568,Cambria House,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
532568,Cambria House,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
532568,Cambria House,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
532568,Cambria House,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
532568,Cambria House,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
532568,Cambria House,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
532568,Cambria House,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
532568,Cambria House,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
532568,Cambria House,2023-06-09T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532568,Cambria House,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
532568,Cambria House,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
532568,Cambria House,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
532568,Cambria House,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
532568,Cambria House,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
532568,Cambria House,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
532568,Cambria House,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
532568,Cambria House,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
532568,Cambria House,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
532568,Cambria House,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
532568,Cambria House,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
532568,Cambria House,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
532568,Cambria House,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
532568,Cambria House,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
532568,Cambria House,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
532568,Cambria House,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
532568,Cambria House,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
532568,Cambria House,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
532568,Cambria House,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
532568,Cambria House,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
532568,Cambria House,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
532568,Cambria House,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
532568,Cambria House,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
532568,Cambria House,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
532568,Cambria House,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,24.7
532568,Cambria House,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532568,Cambria House,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
532568,Cambria House,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532568,Cambria House,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
532568,Cambria House,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532568,Cambria House,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
532568,Cambria House,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
532568,Cambria House,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
532568,Cambria House,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
532568,Cambria House,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.98
532568,Cambria House,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.81
532568,Cambria House,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.71
532568,Cambria House,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
532568,Cambria House,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
532568,Cambria House,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
532568,Cambria House,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
532568,Cambria House,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
532568,Cambria House,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
532568,Cambria House,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
532568,Cambria House,2023-06-09T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
532568,Cambria House,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532568,Cambria House,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
532568,Cambria House,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
532568,Cambria House,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
532568,Cambria House,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
532568,Cambria House,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
532568,Cambria House,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
532568,Cambria House,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
532568,Cambria House,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
532568,Cambria House,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
532568,Cambria House,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
532568,Cambria House,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
532568,Cambria House,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
532568,Cambria House,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
532568,Cambria House,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
532568,Cambria House,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
532568,Cambria House,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
532568,Cambria House,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
532568,Cambria House,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
532568,Cambria House,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
532568,Cambria House,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
532568,Cambria House,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
532568,Cambria House,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
532568,Cambria House,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
532568,Cambria House,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,24.8
532568,Cambria House,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532568,Cambria House,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
532568,Cambria House,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532568,Cambria House,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
532568,Cambria House,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532568,Cambria House,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
532568,Cambria House,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
532568,Cambria House,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
532568,Cambria House,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
532568,Cambria House,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
532568,Cambria House,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.25
532568,Cambria House,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.95
532568,Cambria House,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
532568,Cambria House,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
532568,Cambria House,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
532568,Cambria House,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
532568,Cambria House,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
532568,Cambria House,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
532568,Cambria House,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
532568,Cambria House,2023-06-09T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
532568,Cambria House,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
532568,Cambria House,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532568,Cambria House,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
532568,Cambria House,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
532568,Cambria House,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
532568,Cambria House,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
532568,Cambria House,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
532568,Cambria House,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
532568,Cambria House,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
532568,Cambria House,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
532568,Cambria House,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
532568,Cambria House,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
532568,Cambria House,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
532568,Cambria House,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
532568,Cambria House,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
532568,Cambria House,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
532568,Cambria House,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
532568,Cambria House,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
532568,Cambria House,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
532568,Cambria House,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
532568,Cambria House,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532568,Cambria House,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532568,Cambria House,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
532568,Cambria House,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,24.9
532568,Cambria House,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532568,Cambria House,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
532568,Cambria House,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532568,Cambria House,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
532568,Cambria House,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532568,Cambria House,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
532568,Cambria House,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
532568,Cambria House,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
532568,Cambria House,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
532568,Cambria House,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.11
532568,Cambria House,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.62
532568,Cambria House,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.01
532568,Cambria House,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
532568,Cambria House,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
532568,Cambria House,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
532568,Cambria House,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
532568,Cambria House,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
532568,Cambria House,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
532568,Cambria House,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
532568,Cambria House,2023-06-09T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
532568,Cambria House,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532568,Cambria House,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532568,Cambria House,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
532568,Cambria House,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
532568,Cambria House,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
532568,Cambria House,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
532568,Cambria House,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
532568,Cambria House,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
532568,Cambria House,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
532568,Cambria House,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
532568,Cambria House,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
532568,Cambria House,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
532568,Cambria House,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
532568,Cambria House,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
532568,Cambria House,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
532568,Cambria House,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
532568,Cambria House,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
532568,Cambria House,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
532568,Cambria House,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
532568,Cambria House,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
532568,Cambria House,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
532568,Cambria House,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
532568,Cambria House,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,25.0
532568,Cambria House,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532568,Cambria House,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
532568,Cambria House,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532568,Cambria House,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
532568,Cambria House,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
532568,Cambria House,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
532568,Cambria House,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
532568,Cambria House,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
532568,Cambria House,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
532568,Cambria House,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
532568,Cambria House,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.27
532568,Cambria House,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
532568,Cambria House,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
532568,Cambria House,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
532568,Cambria House,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
532568,Cambria House,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
532568,Cambria House,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
532568,Cambria House,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
532568,Cambria House,2023-06-09T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532568,Cambria House,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
532568,Cambria House,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532568,Cambria House,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
532568,Cambria House,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
532568,Cambria House,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
532568,Cambria House,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
532568,Cambria House,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
532568,Cambria House,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
532568,Cambria House,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
532568,Cambria House,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
532568,Cambria House,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
532568,Cambria House,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
532568,Cambria House,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
532568,Cambria House,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
532568,Cambria House,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
532568,Cambria House,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
532568,Cambria House,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
532568,Cambria House,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
532568,Cambria House,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
532568,Cambria House,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
532568,Cambria House,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
532568,Cambria House,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
532568,Cambria House,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
532568,Cambria House,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
532568,Cambria House,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,25.1
532568,Cambria House,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532568,Cambria House,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
532568,Cambria House,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532568,Cambria House,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
532568,Cambria House,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
532568,Cambria House,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
532568,Cambria House,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
532568,Cambria House,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
532568,Cambria House,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.71
532568,Cambria House,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.77
532568,Cambria House,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.61
532568,Cambria House,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
532568,Cambria House,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
532568,Cambria House,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
532568,Cambria House,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
532568,Cambria House,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
532568,Cambria House,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
532568,Cambria House,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
532568,Cambria House,2023-06-09T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532568,Cambria House,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
532568,Cambria House,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532568,Cambria House,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532568,Cambria House,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
532568,Cambria House,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
532568,Cambria House,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
532568,Cambria House,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
532568,Cambria House,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
532568,Cambria House,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
532568,Cambria House,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
532568,Cambria House,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
532568,Cambria House,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
532568,Cambria House,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
532568,Cambria House,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
532568,Cambria House,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
532568,Cambria House,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
532568,Cambria House,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
532568,Cambria House,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
532568,Cambria House,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
532568,Cambria House,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
532568,Cambria House,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
532568,Cambria House,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
532568,Cambria House,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
532568,Cambria House,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,25.2
532568,Cambria House,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532568,Cambria House,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
532568,Cambria House,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532568,Cambria House,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
532568,Cambria House,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532568,Cambria House,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
532568,Cambria House,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
532568,Cambria House,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
532568,Cambria House,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
532568,Cambria House,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.25
532568,Cambria House,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.79
532568,Cambria House,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.07
532568,Cambria House,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
532568,Cambria House,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
532568,Cambria House,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
532568,Cambria House,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
532568,Cambria House,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
532568,Cambria House,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
532568,Cambria House,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
532568,Cambria House,2023-06-09T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
532568,Cambria House,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
532568,Cambria House,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532568,Cambria House,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
532568,Cambria House,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
532568,Cambria House,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
532568,Cambria House,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
532568,Cambria House,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
532568,Cambria House,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
532568,Cambria House,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
532568,Cambria House,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
532568,Cambria House,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
532568,Cambria House,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
532568,Cambria House,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
532568,Cambria House,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
532568,Cambria House,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
532568,Cambria House,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
532568,Cambria House,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
532568,Cambria House,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
532568,Cambria House,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
532568,Cambria House,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
532568,Cambria House,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
532568,Cambria House,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
532568,Cambria House,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
532568,Cambria House,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,25.3
532568,Cambria House,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532568,Cambria House,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
532568,Cambria House,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532568,Cambria House,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
532568,Cambria House,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532568,Cambria House,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
532568,Cambria House,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
532568,Cambria House,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
532568,Cambria House,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
532568,Cambria House,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.02
532568,Cambria House,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.19
532568,Cambria House,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.85
532568,Cambria House,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
532568,Cambria House,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
532568,Cambria House,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
532568,Cambria House,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
532568,Cambria House,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
532568,Cambria House,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
532568,Cambria House,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
532568,Cambria House,2023-06-09T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532568,Cambria House,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532568,Cambria House,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532568,Cambria House,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532568,Cambria House,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
532568,Cambria House,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
532568,Cambria House,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
532568,Cambria House,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
532568,Cambria House,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
532568,Cambria House,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
532568,Cambria House,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
532568,Cambria House,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
532568,Cambria House,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
532568,Cambria House,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
532568,Cambria House,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
532568,Cambria House,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
532568,Cambria House,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
532568,Cambria House,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
532568,Cambria House,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
532568,Cambria House,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
532568,Cambria House,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
532568,Cambria House,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
532568,Cambria House,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
532568,Cambria House,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532568,Cambria House,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
532568,Cambria House,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
532568,Cambria House,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,25.5
532568,Cambria House,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532568,Cambria House,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
532568,Cambria House,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532568,Cambria House,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
532568,Cambria House,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532568,Cambria House,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
532568,Cambria House,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
532568,Cambria House,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
532568,Cambria House,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
532568,Cambria House,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.37
532568,Cambria House,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.04
532568,Cambria House,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
532568,Cambria House,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
532568,Cambria House,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
532568,Cambria House,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
532568,Cambria House,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
532568,Cambria House,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
532568,Cambria House,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
532568,Cambria House,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
532568,Cambria House,2023-06-09T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
532568,Cambria House,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
532568,Cambria House,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
532568,Cambria House,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
532568,Cambria House,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
532568,Cambria House,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
532568,Cambria House,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
532568,Cambria House,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
532568,Cambria House,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
532568,Cambria House,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
532568,Cambria House,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
532568,Cambria House,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
532568,Cambria House,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
