Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
532568,Cambria House,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
532568,Cambria House,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
532568,Cambria House,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
532568,Cambria House,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
532568,Cambria House,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
532568,Cambria House,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
532568,Cambria House,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
532568,Cambria House,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
532568,Cambria House,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
532568,Cambria House,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532568,Cambria House,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
532568,Cambria House,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
532568,Cambria House,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,25.6
532568,Cambria House,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532568,Cambria House,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
532568,Cambria House,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532568,Cambria House,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
532568,Cambria House,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532568,Cambria House,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
532568,Cambria House,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
532568,Cambria House,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
532568,Cambria House,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
532568,Cambria House,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.98
532568,Cambria House,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.6
532568,Cambria House,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.86
532568,Cambria House,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
532568,Cambria House,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
532568,Cambria House,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
532568,Cambria House,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
532568,Cambria House,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
532568,Cambria House,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
532568,Cambria House,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
532568,Cambria House,2023-06-09T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
532568,Cambria House,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
532568,Cambria House,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532568,Cambria House,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
532568,Cambria House,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
532568,Cambria House,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
532568,Cambria House,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
532568,Cambria House,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
532568,Cambria House,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
532568,Cambria House,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
532568,Cambria House,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
532568,Cambria House,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
532568,Cambria House,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
532568,Cambria House,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
532568,Cambria House,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
532568,Cambria House,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
532568,Cambria House,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
532568,Cambria House,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
532568,Cambria House,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
532568,Cambria House,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
532568,Cambria House,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
532568,Cambria House,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
532568,Cambria House,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
532568,Cambria House,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
532568,Cambria House,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,25.7
532568,Cambria House,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532568,Cambria House,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
532568,Cambria House,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532568,Cambria House,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
532568,Cambria House,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532568,Cambria House,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
532568,Cambria House,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
532568,Cambria House,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
532568,Cambria House,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
532568,Cambria House,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.94
532568,Cambria House,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
532568,Cambria House,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.23
532568,Cambria House,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
532568,Cambria House,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
532568,Cambria House,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
532568,Cambria House,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
532568,Cambria House,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
532568,Cambria House,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
532568,Cambria House,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
532568,Cambria House,2023-06-09T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
532568,Cambria House,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
532568,Cambria House,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532568,Cambria House,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532568,Cambria House,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
532568,Cambria House,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
532568,Cambria House,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
532568,Cambria House,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
532568,Cambria House,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
532568,Cambria House,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
532568,Cambria House,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
532568,Cambria House,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
532568,Cambria House,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
532568,Cambria House,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
532568,Cambria House,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
532568,Cambria House,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
532568,Cambria House,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
532568,Cambria House,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
532568,Cambria House,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
532568,Cambria House,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
532568,Cambria House,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
532568,Cambria House,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532568,Cambria House,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
532568,Cambria House,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,25.8
532568,Cambria House,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532568,Cambria House,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
532568,Cambria House,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532568,Cambria House,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
532568,Cambria House,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532568,Cambria House,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
532568,Cambria House,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
532568,Cambria House,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
532568,Cambria House,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
532568,Cambria House,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.47
532568,Cambria House,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.24
532568,Cambria House,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.84
532568,Cambria House,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
532568,Cambria House,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
532568,Cambria House,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
532568,Cambria House,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
532568,Cambria House,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
532568,Cambria House,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
532568,Cambria House,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
532568,Cambria House,2023-06-09T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
532568,Cambria House,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532568,Cambria House,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532568,Cambria House,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
532568,Cambria House,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
532568,Cambria House,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
532568,Cambria House,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
532568,Cambria House,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
532568,Cambria House,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
532568,Cambria House,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
532568,Cambria House,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
532568,Cambria House,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
532568,Cambria House,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
532568,Cambria House,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
532568,Cambria House,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
532568,Cambria House,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
532568,Cambria House,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
532568,Cambria House,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
532568,Cambria House,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
532568,Cambria House,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
532568,Cambria House,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
532568,Cambria House,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
532568,Cambria House,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
532568,Cambria House,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
532568,Cambria House,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
532568,Cambria House,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,25.9
532568,Cambria House,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532568,Cambria House,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
532568,Cambria House,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532568,Cambria House,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
532568,Cambria House,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532568,Cambria House,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
532568,Cambria House,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
532568,Cambria House,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
532568,Cambria House,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
532568,Cambria House,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.43
532568,Cambria House,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.52
532568,Cambria House,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.38
532568,Cambria House,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
532568,Cambria House,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
532568,Cambria House,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
532568,Cambria House,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
532568,Cambria House,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
532568,Cambria House,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
532568,Cambria House,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
532568,Cambria House,2023-06-09T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
532568,Cambria House,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
532568,Cambria House,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
532568,Cambria House,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
532568,Cambria House,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
532568,Cambria House,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
532568,Cambria House,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
532568,Cambria House,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
532568,Cambria House,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
532568,Cambria House,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
532568,Cambria House,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
532568,Cambria House,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
532568,Cambria House,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
532568,Cambria House,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
532568,Cambria House,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
532568,Cambria House,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
532568,Cambria House,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
532568,Cambria House,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
532568,Cambria House,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
532568,Cambria House,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
532568,Cambria House,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
532568,Cambria House,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
532568,Cambria House,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532568,Cambria House,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
532568,Cambria House,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
532568,Cambria House,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,26.1
532568,Cambria House,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532568,Cambria House,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
532568,Cambria House,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532568,Cambria House,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
532568,Cambria House,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532568,Cambria House,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
532568,Cambria House,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
532568,Cambria House,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
532568,Cambria House,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
532568,Cambria House,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.64
532568,Cambria House,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.31
532568,Cambria House,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.74
532568,Cambria House,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
532568,Cambria House,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
532568,Cambria House,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
532568,Cambria House,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
532568,Cambria House,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
532568,Cambria House,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
532568,Cambria House,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
532568,Cambria House,2023-06-09T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532568,Cambria House,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532568,Cambria House,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532568,Cambria House,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
532568,Cambria House,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
532568,Cambria House,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
532568,Cambria House,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
532568,Cambria House,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
532568,Cambria House,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
532568,Cambria House,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
532568,Cambria House,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
532568,Cambria House,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
532568,Cambria House,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
532568,Cambria House,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
532568,Cambria House,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
532568,Cambria House,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
532568,Cambria House,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
532568,Cambria House,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
532568,Cambria House,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
532568,Cambria House,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
532568,Cambria House,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
532568,Cambria House,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
532568,Cambria House,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
532568,Cambria House,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532568,Cambria House,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
532568,Cambria House,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,26.2
532568,Cambria House,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532568,Cambria House,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
532568,Cambria House,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
532568,Cambria House,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
532568,Cambria House,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532568,Cambria House,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
532568,Cambria House,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
532568,Cambria House,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
532568,Cambria House,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
532568,Cambria House,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.94
532568,Cambria House,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.27
532568,Cambria House,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.66
532568,Cambria House,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
532568,Cambria House,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
532568,Cambria House,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
532568,Cambria House,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
532568,Cambria House,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
532568,Cambria House,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
532568,Cambria House,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
532568,Cambria House,2023-06-09T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
532568,Cambria House,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
532568,Cambria House,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532568,Cambria House,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
532568,Cambria House,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
532568,Cambria House,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
532568,Cambria House,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
532568,Cambria House,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
532568,Cambria House,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
532568,Cambria House,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
532568,Cambria House,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
532568,Cambria House,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
532568,Cambria House,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
532568,Cambria House,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
532568,Cambria House,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
532568,Cambria House,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
532568,Cambria House,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
532568,Cambria House,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
532568,Cambria House,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
532568,Cambria House,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
532568,Cambria House,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
532568,Cambria House,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
532568,Cambria House,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
532568,Cambria House,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
532568,Cambria House,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
532568,Cambria House,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,26.3
532568,Cambria House,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532568,Cambria House,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
532568,Cambria House,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
532568,Cambria House,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
532568,Cambria House,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
532568,Cambria House,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
532568,Cambria House,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
532568,Cambria House,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
532568,Cambria House,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
532568,Cambria House,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
532568,Cambria House,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.44
532568,Cambria House,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.95
532568,Cambria House,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
532568,Cambria House,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
532568,Cambria House,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
532568,Cambria House,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
532568,Cambria House,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
532568,Cambria House,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
532568,Cambria House,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
532568,Cambria House,2023-06-09T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
532568,Cambria House,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532568,Cambria House,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532568,Cambria House,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532568,Cambria House,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
532568,Cambria House,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
532568,Cambria House,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
532568,Cambria House,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
532568,Cambria House,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
532568,Cambria House,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
532568,Cambria House,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
532568,Cambria House,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
532568,Cambria House,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
532568,Cambria House,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
532568,Cambria House,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
532568,Cambria House,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
532568,Cambria House,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
532568,Cambria House,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
532568,Cambria House,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
532568,Cambria House,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
532568,Cambria House,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
532568,Cambria House,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
532568,Cambria House,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
532568,Cambria House,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,26.4
532568,Cambria House,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532568,Cambria House,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
532568,Cambria House,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532568,Cambria House,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
532568,Cambria House,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532568,Cambria House,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
532568,Cambria House,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
532568,Cambria House,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
532568,Cambria House,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
532568,Cambria House,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.56
532568,Cambria House,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.76
532568,Cambria House,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.45
532568,Cambria House,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
532568,Cambria House,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
532568,Cambria House,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
532568,Cambria House,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
532568,Cambria House,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
532568,Cambria House,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
532568,Cambria House,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
532568,Cambria House,2023-06-09T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
532568,Cambria House,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
532568,Cambria House,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532568,Cambria House,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
532568,Cambria House,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
532568,Cambria House,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
532568,Cambria House,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.23
532568,Cambria House,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
532568,Cambria House,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
532568,Cambria House,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
532568,Cambria House,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
532568,Cambria House,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
532568,Cambria House,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
532568,Cambria House,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
532568,Cambria House,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
532568,Cambria House,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
532568,Cambria House,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
532568,Cambria House,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
532568,Cambria House,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
532568,Cambria House,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
532568,Cambria House,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
532568,Cambria House,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
532568,Cambria House,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
532568,Cambria House,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
532568,Cambria House,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532568,Cambria House,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
532568,Cambria House,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,26.5
532568,Cambria House,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532568,Cambria House,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
532568,Cambria House,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532568,Cambria House,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
532568,Cambria House,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532568,Cambria House,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
532568,Cambria House,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
532568,Cambria House,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
532568,Cambria House,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
532568,Cambria House,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.45
532568,Cambria House,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.88
532568,Cambria House,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.24
532568,Cambria House,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
532568,Cambria House,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
532568,Cambria House,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
532568,Cambria House,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
532568,Cambria House,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
532568,Cambria House,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
532568,Cambria House,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
532568,Cambria House,2023-06-09T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532568,Cambria House,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532568,Cambria House,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532568,Cambria House,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532568,Cambria House,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
532568,Cambria House,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
532568,Cambria House,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
532568,Cambria House,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
532568,Cambria House,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
532568,Cambria House,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
532568,Cambria House,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
532568,Cambria House,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
532568,Cambria House,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
532568,Cambria House,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
532568,Cambria House,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
532568,Cambria House,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
532568,Cambria House,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
532568,Cambria House,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
532568,Cambria House,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
532568,Cambria House,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
532568,Cambria House,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
532568,Cambria House,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532568,Cambria House,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
532568,Cambria House,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,26.6
532568,Cambria House,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532568,Cambria House,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
532568,Cambria House,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532568,Cambria House,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
532568,Cambria House,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532568,Cambria House,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
532568,Cambria House,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
532568,Cambria House,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
532568,Cambria House,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
532568,Cambria House,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.58
532568,Cambria House,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.37
532568,Cambria House,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.11
532568,Cambria House,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
