Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
532568,Cambria House,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
532568,Cambria House,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
532568,Cambria House,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
532568,Cambria House,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
532568,Cambria House,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
532568,Cambria House,2023-06-09T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
532568,Cambria House,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
532568,Cambria House,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532568,Cambria House,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
532568,Cambria House,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
532568,Cambria House,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
532568,Cambria House,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
532568,Cambria House,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
532568,Cambria House,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
532568,Cambria House,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
532568,Cambria House,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
532568,Cambria House,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
532568,Cambria House,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
532568,Cambria House,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
532568,Cambria House,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
532568,Cambria House,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
532568,Cambria House,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
532568,Cambria House,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
532568,Cambria House,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
532568,Cambria House,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
532568,Cambria House,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
532568,Cambria House,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
532568,Cambria House,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
532568,Cambria House,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
532568,Cambria House,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532568,Cambria House,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
532568,Cambria House,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,26.7
532568,Cambria House,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532568,Cambria House,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
532568,Cambria House,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532568,Cambria House,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
532568,Cambria House,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532568,Cambria House,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
532568,Cambria House,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
532568,Cambria House,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
532568,Cambria House,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
532568,Cambria House,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.49
532568,Cambria House,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.09
532568,Cambria House,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
532568,Cambria House,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
532568,Cambria House,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
532568,Cambria House,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
532568,Cambria House,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
532568,Cambria House,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
532568,Cambria House,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
532568,Cambria House,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
532568,Cambria House,2023-06-09T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
532568,Cambria House,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
532568,Cambria House,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
532568,Cambria House,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532568,Cambria House,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
532568,Cambria House,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
532568,Cambria House,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
532568,Cambria House,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
532568,Cambria House,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
532568,Cambria House,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
532568,Cambria House,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
532568,Cambria House,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
532568,Cambria House,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
532568,Cambria House,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
532568,Cambria House,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
532568,Cambria House,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
532568,Cambria House,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
532568,Cambria House,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
532568,Cambria House,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
532568,Cambria House,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
532568,Cambria House,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
532568,Cambria House,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
532568,Cambria House,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532568,Cambria House,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532568,Cambria House,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
532568,Cambria House,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,26.8
532568,Cambria House,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532568,Cambria House,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
532568,Cambria House,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532568,Cambria House,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
532568,Cambria House,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532568,Cambria House,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
532568,Cambria House,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
532568,Cambria House,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
532568,Cambria House,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
532568,Cambria House,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.22
532568,Cambria House,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.14
532568,Cambria House,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.61
532568,Cambria House,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
532568,Cambria House,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
532568,Cambria House,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
532568,Cambria House,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
532568,Cambria House,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
532568,Cambria House,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
532568,Cambria House,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
532568,Cambria House,2023-06-09T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
532568,Cambria House,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
532568,Cambria House,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532568,Cambria House,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
532568,Cambria House,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
532568,Cambria House,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
532568,Cambria House,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
532568,Cambria House,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
532568,Cambria House,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
532568,Cambria House,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
532568,Cambria House,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
532568,Cambria House,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
532568,Cambria House,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
532568,Cambria House,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
532568,Cambria House,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
532568,Cambria House,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
532568,Cambria House,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
532568,Cambria House,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
532568,Cambria House,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
532568,Cambria House,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
532568,Cambria House,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
532568,Cambria House,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
532568,Cambria House,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
532568,Cambria House,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
532568,Cambria House,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
532568,Cambria House,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,26.9
532568,Cambria House,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532568,Cambria House,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
532568,Cambria House,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532568,Cambria House,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
532568,Cambria House,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532568,Cambria House,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
532568,Cambria House,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
532568,Cambria House,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
532568,Cambria House,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
532568,Cambria House,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.02
532568,Cambria House,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
532568,Cambria House,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.14
532568,Cambria House,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
532568,Cambria House,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
532568,Cambria House,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
532568,Cambria House,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
532568,Cambria House,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
532568,Cambria House,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
532568,Cambria House,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
532568,Cambria House,2023-06-10T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
532568,Cambria House,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532568,Cambria House,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
532568,Cambria House,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.02
532568,Cambria House,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.81
532568,Cambria House,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
532568,Cambria House,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
532568,Cambria House,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
532568,Cambria House,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
532568,Cambria House,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
532568,Cambria House,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
532568,Cambria House,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
532568,Cambria House,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
532568,Cambria House,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
532568,Cambria House,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
532568,Cambria House,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
532568,Cambria House,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
532568,Cambria House,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
532568,Cambria House,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
532568,Cambria House,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
532568,Cambria House,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
532568,Cambria House,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,28.9
532568,Cambria House,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532568,Cambria House,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
532568,Cambria House,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532568,Cambria House,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
532568,Cambria House,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532568,Cambria House,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
532568,Cambria House,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
532568,Cambria House,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
532568,Cambria House,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
532568,Cambria House,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.87
532568,Cambria House,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.5
532568,Cambria House,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.28
532568,Cambria House,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
532568,Cambria House,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
532568,Cambria House,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
532568,Cambria House,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
532568,Cambria House,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
532568,Cambria House,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
532568,Cambria House,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
532568,Cambria House,2023-06-10T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
532568,Cambria House,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
532568,Cambria House,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532568,Cambria House,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
532568,Cambria House,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
532568,Cambria House,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
532568,Cambria House,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
532568,Cambria House,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
532568,Cambria House,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
532568,Cambria House,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
532568,Cambria House,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
532568,Cambria House,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
532568,Cambria House,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
532568,Cambria House,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
532568,Cambria House,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
532568,Cambria House,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
532568,Cambria House,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
532568,Cambria House,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
532568,Cambria House,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
532568,Cambria House,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
532568,Cambria House,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
532568,Cambria House,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532568,Cambria House,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
532568,Cambria House,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
532568,Cambria House,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,29.0
532568,Cambria House,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532568,Cambria House,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
532568,Cambria House,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532568,Cambria House,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
532568,Cambria House,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532568,Cambria House,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
532568,Cambria House,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
532568,Cambria House,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
532568,Cambria House,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
532568,Cambria House,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
532568,Cambria House,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.41
532568,Cambria House,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.16
532568,Cambria House,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
532568,Cambria House,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
532568,Cambria House,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
532568,Cambria House,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
532568,Cambria House,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
532568,Cambria House,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
532568,Cambria House,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
532568,Cambria House,2023-06-10T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
532568,Cambria House,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532568,Cambria House,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
532568,Cambria House,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
532568,Cambria House,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
532568,Cambria House,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
532568,Cambria House,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
532568,Cambria House,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
532568,Cambria House,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
532568,Cambria House,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
532568,Cambria House,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
532568,Cambria House,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
532568,Cambria House,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
532568,Cambria House,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
532568,Cambria House,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
532568,Cambria House,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
532568,Cambria House,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
532568,Cambria House,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
532568,Cambria House,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
532568,Cambria House,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
532568,Cambria House,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532568,Cambria House,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
532568,Cambria House,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,29.0
532568,Cambria House,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532568,Cambria House,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
532568,Cambria House,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532568,Cambria House,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
532568,Cambria House,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532568,Cambria House,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
532568,Cambria House,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
532568,Cambria House,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
532568,Cambria House,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
532568,Cambria House,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.84
532568,Cambria House,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
532568,Cambria House,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.21
532568,Cambria House,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
532568,Cambria House,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
532568,Cambria House,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
532568,Cambria House,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
532568,Cambria House,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
532568,Cambria House,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
532568,Cambria House,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
532568,Cambria House,2023-06-10T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
532568,Cambria House,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
532568,Cambria House,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532568,Cambria House,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
532568,Cambria House,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
532568,Cambria House,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.3
532568,Cambria House,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.89
532568,Cambria House,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
532568,Cambria House,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
532568,Cambria House,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
532568,Cambria House,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
532568,Cambria House,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
532568,Cambria House,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
532568,Cambria House,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
532568,Cambria House,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
532568,Cambria House,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
532568,Cambria House,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
532568,Cambria House,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
532568,Cambria House,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
532568,Cambria House,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
532568,Cambria House,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
532568,Cambria House,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
532568,Cambria House,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
532568,Cambria House,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
532568,Cambria House,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
532568,Cambria House,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,29.1
532568,Cambria House,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532568,Cambria House,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
532568,Cambria House,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532568,Cambria House,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
532568,Cambria House,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532568,Cambria House,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
532568,Cambria House,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
532568,Cambria House,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
532568,Cambria House,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
532568,Cambria House,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.15
532568,Cambria House,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.84
532568,Cambria House,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.4
532568,Cambria House,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
532568,Cambria House,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
532568,Cambria House,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
532568,Cambria House,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
532568,Cambria House,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
532568,Cambria House,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
532568,Cambria House,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
532568,Cambria House,2023-06-10T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
532568,Cambria House,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
532568,Cambria House,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
532568,Cambria House,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
532568,Cambria House,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
532568,Cambria House,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
532568,Cambria House,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
532568,Cambria House,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
532568,Cambria House,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
532568,Cambria House,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
532568,Cambria House,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
532568,Cambria House,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
532568,Cambria House,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
532568,Cambria House,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
532568,Cambria House,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
532568,Cambria House,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
532568,Cambria House,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
532568,Cambria House,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
532568,Cambria House,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
532568,Cambria House,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
532568,Cambria House,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
532568,Cambria House,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
532568,Cambria House,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
532568,Cambria House,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532568,Cambria House,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
532568,Cambria House,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,29.2
532568,Cambria House,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532568,Cambria House,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
532568,Cambria House,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532568,Cambria House,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
532568,Cambria House,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532568,Cambria House,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
532568,Cambria House,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
532568,Cambria House,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
532568,Cambria House,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
532568,Cambria House,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.81
532568,Cambria House,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.63
532568,Cambria House,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.97
532568,Cambria House,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
532568,Cambria House,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
532568,Cambria House,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
532568,Cambria House,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
532568,Cambria House,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
532568,Cambria House,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
532568,Cambria House,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
532568,Cambria House,2023-06-10T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
532568,Cambria House,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
532568,Cambria House,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
532568,Cambria House,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532568,Cambria House,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
532568,Cambria House,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
532568,Cambria House,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
532568,Cambria House,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
532568,Cambria House,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
532568,Cambria House,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
532568,Cambria House,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
532568,Cambria House,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
532568,Cambria House,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
532568,Cambria House,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
532568,Cambria House,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
532568,Cambria House,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
532568,Cambria House,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
532568,Cambria House,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
532568,Cambria House,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
532568,Cambria House,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
532568,Cambria House,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
532568,Cambria House,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
532568,Cambria House,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
532568,Cambria House,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532568,Cambria House,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
532568,Cambria House,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,29.3
532568,Cambria House,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532568,Cambria House,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
532568,Cambria House,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532568,Cambria House,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
532568,Cambria House,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532568,Cambria House,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
532568,Cambria House,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
532568,Cambria House,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
532568,Cambria House,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
532568,Cambria House,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.16
532568,Cambria House,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.24
532568,Cambria House,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.83
532568,Cambria House,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
532568,Cambria House,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
532568,Cambria House,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
532568,Cambria House,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
532568,Cambria House,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
532568,Cambria House,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
532568,Cambria House,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
532568,Cambria House,2023-06-10T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
532568,Cambria House,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
532568,Cambria House,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
532568,Cambria House,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532568,Cambria House,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
532568,Cambria House,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
532568,Cambria House,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
532568,Cambria House,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
532568,Cambria House,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
532568,Cambria House,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
532568,Cambria House,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
532568,Cambria House,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
532568,Cambria House,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
532568,Cambria House,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
532568,Cambria House,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
532568,Cambria House,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
532568,Cambria House,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
