Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
532568,Cambria House,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
532568,Cambria House,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
532568,Cambria House,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
532568,Cambria House,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
532568,Cambria House,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
532568,Cambria House,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
532568,Cambria House,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
532568,Cambria House,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,29.4
532568,Cambria House,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532568,Cambria House,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
532568,Cambria House,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532568,Cambria House,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
532568,Cambria House,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532568,Cambria House,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
532568,Cambria House,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
532568,Cambria House,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
532568,Cambria House,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
532568,Cambria House,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.66
532568,Cambria House,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
532568,Cambria House,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.72
532568,Cambria House,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
532568,Cambria House,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
532568,Cambria House,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
532568,Cambria House,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
532568,Cambria House,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
532568,Cambria House,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
532568,Cambria House,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
532568,Cambria House,2023-06-10T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
532568,Cambria House,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532568,Cambria House,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
532568,Cambria House,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
532568,Cambria House,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
532568,Cambria House,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.73
532568,Cambria House,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
532568,Cambria House,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
532568,Cambria House,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
532568,Cambria House,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
532568,Cambria House,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
532568,Cambria House,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
532568,Cambria House,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
532568,Cambria House,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
532568,Cambria House,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
532568,Cambria House,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
532568,Cambria House,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
532568,Cambria House,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
532568,Cambria House,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
532568,Cambria House,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
532568,Cambria House,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
532568,Cambria House,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
532568,Cambria House,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532568,Cambria House,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
532568,Cambria House,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,29.5
532568,Cambria House,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532568,Cambria House,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
532568,Cambria House,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532568,Cambria House,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
532568,Cambria House,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532568,Cambria House,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
532568,Cambria House,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
532568,Cambria House,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
532568,Cambria House,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
532568,Cambria House,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
532568,Cambria House,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.32
532568,Cambria House,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.4
532568,Cambria House,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
532568,Cambria House,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
532568,Cambria House,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
532568,Cambria House,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
532568,Cambria House,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
532568,Cambria House,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
532568,Cambria House,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
532568,Cambria House,2023-06-10T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
532568,Cambria House,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
532568,Cambria House,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532568,Cambria House,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
532568,Cambria House,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
532568,Cambria House,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
532568,Cambria House,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
532568,Cambria House,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
532568,Cambria House,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
532568,Cambria House,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
532568,Cambria House,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
532568,Cambria House,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
532568,Cambria House,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
532568,Cambria House,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
532568,Cambria House,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
532568,Cambria House,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
532568,Cambria House,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
532568,Cambria House,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
532568,Cambria House,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
532568,Cambria House,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
532568,Cambria House,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
532568,Cambria House,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
532568,Cambria House,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
532568,Cambria House,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
532568,Cambria House,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532568,Cambria House,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
532568,Cambria House,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,29.5
532568,Cambria House,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532568,Cambria House,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
532568,Cambria House,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532568,Cambria House,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
532568,Cambria House,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532568,Cambria House,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
532568,Cambria House,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
532568,Cambria House,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
532568,Cambria House,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
532568,Cambria House,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.45
532568,Cambria House,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.18
532568,Cambria House,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.85
532568,Cambria House,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
532568,Cambria House,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
532568,Cambria House,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
532568,Cambria House,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
532568,Cambria House,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
532568,Cambria House,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
532568,Cambria House,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
532568,Cambria House,2023-06-10T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
532568,Cambria House,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
532568,Cambria House,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
532568,Cambria House,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
532568,Cambria House,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
532568,Cambria House,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
532568,Cambria House,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
532568,Cambria House,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
532568,Cambria House,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
532568,Cambria House,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
532568,Cambria House,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
532568,Cambria House,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
532568,Cambria House,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
532568,Cambria House,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
532568,Cambria House,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
532568,Cambria House,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
532568,Cambria House,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
532568,Cambria House,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
532568,Cambria House,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
532568,Cambria House,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
532568,Cambria House,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
532568,Cambria House,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
532568,Cambria House,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
532568,Cambria House,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
532568,Cambria House,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,29.6
532568,Cambria House,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532568,Cambria House,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
532568,Cambria House,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532568,Cambria House,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
532568,Cambria House,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532568,Cambria House,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
532568,Cambria House,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
532568,Cambria House,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
532568,Cambria House,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
532568,Cambria House,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.33
532568,Cambria House,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
532568,Cambria House,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.56
532568,Cambria House,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
532568,Cambria House,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
532568,Cambria House,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
532568,Cambria House,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
532568,Cambria House,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
532568,Cambria House,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
532568,Cambria House,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
532568,Cambria House,2023-06-10T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
532568,Cambria House,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532568,Cambria House,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
532568,Cambria House,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
532568,Cambria House,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.83
532568,Cambria House,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
532568,Cambria House,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
532568,Cambria House,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
532568,Cambria House,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
532568,Cambria House,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
532568,Cambria House,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
532568,Cambria House,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
532568,Cambria House,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
532568,Cambria House,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
532568,Cambria House,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
532568,Cambria House,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
532568,Cambria House,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
532568,Cambria House,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
532568,Cambria House,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
532568,Cambria House,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
532568,Cambria House,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
532568,Cambria House,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
532568,Cambria House,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532568,Cambria House,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
532568,Cambria House,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,29.6
532568,Cambria House,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532568,Cambria House,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
532568,Cambria House,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532568,Cambria House,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
532568,Cambria House,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532568,Cambria House,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
532568,Cambria House,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
532568,Cambria House,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
532568,Cambria House,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
532568,Cambria House,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.7
532568,Cambria House,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.87
532568,Cambria House,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.28
532568,Cambria House,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
532568,Cambria House,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
532568,Cambria House,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
532568,Cambria House,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
532568,Cambria House,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
532568,Cambria House,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
532568,Cambria House,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
532568,Cambria House,2023-06-10T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
532568,Cambria House,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
532568,Cambria House,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
532568,Cambria House,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
532568,Cambria House,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
532568,Cambria House,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.95
532568,Cambria House,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
532568,Cambria House,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
532568,Cambria House,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
532568,Cambria House,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
532568,Cambria House,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
532568,Cambria House,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
532568,Cambria House,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
532568,Cambria House,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
532568,Cambria House,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
532568,Cambria House,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
532568,Cambria House,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
532568,Cambria House,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
532568,Cambria House,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
532568,Cambria House,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
532568,Cambria House,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
532568,Cambria House,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532568,Cambria House,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
532568,Cambria House,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
532568,Cambria House,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
532568,Cambria House,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,29.7
532568,Cambria House,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532568,Cambria House,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
532568,Cambria House,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532568,Cambria House,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
532568,Cambria House,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532568,Cambria House,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
532568,Cambria House,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
532568,Cambria House,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
532568,Cambria House,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
532568,Cambria House,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.78
532568,Cambria House,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.41
532568,Cambria House,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.28
532568,Cambria House,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
532568,Cambria House,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
532568,Cambria House,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
532568,Cambria House,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
532568,Cambria House,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.76
532568,Cambria House,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
532568,Cambria House,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
532568,Cambria House,2023-06-10T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
532568,Cambria House,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
532568,Cambria House,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
532568,Cambria House,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
532568,Cambria House,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
532568,Cambria House,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.85
532568,Cambria House,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
532568,Cambria House,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
532568,Cambria House,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
532568,Cambria House,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
532568,Cambria House,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
532568,Cambria House,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.94
532568,Cambria House,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
532568,Cambria House,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
532568,Cambria House,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
532568,Cambria House,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
532568,Cambria House,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
532568,Cambria House,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
532568,Cambria House,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
532568,Cambria House,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
532568,Cambria House,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
532568,Cambria House,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
532568,Cambria House,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
532568,Cambria House,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
532568,Cambria House,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
532568,Cambria House,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
532568,Cambria House,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,29.8
532568,Cambria House,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532568,Cambria House,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
532568,Cambria House,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532568,Cambria House,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
532568,Cambria House,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532568,Cambria House,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
532568,Cambria House,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
532568,Cambria House,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
532568,Cambria House,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
532568,Cambria House,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.93
532568,Cambria House,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.82
532568,Cambria House,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.04
532568,Cambria House,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
532568,Cambria House,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
532568,Cambria House,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
532568,Cambria House,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
532568,Cambria House,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
532568,Cambria House,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
532568,Cambria House,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
532568,Cambria House,2023-06-10T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532568,Cambria House,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
532568,Cambria House,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532568,Cambria House,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
532568,Cambria House,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
532568,Cambria House,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.93
532568,Cambria House,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
532568,Cambria House,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
532568,Cambria House,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
532568,Cambria House,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
532568,Cambria House,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
532568,Cambria House,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.03
532568,Cambria House,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
532568,Cambria House,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
532568,Cambria House,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
532568,Cambria House,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
532568,Cambria House,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
532568,Cambria House,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
532568,Cambria House,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
532568,Cambria House,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
532568,Cambria House,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
532568,Cambria House,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
532568,Cambria House,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
532568,Cambria House,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
532568,Cambria House,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
532568,Cambria House,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
532568,Cambria House,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,29.8
532568,Cambria House,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532568,Cambria House,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
532568,Cambria House,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532568,Cambria House,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
532568,Cambria House,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532568,Cambria House,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
532568,Cambria House,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
532568,Cambria House,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
532568,Cambria House,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
532568,Cambria House,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.68
532568,Cambria House,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.74
532568,Cambria House,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.83
532568,Cambria House,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
532568,Cambria House,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
532568,Cambria House,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
532568,Cambria House,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
532568,Cambria House,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
532568,Cambria House,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
532568,Cambria House,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
532568,Cambria House,2023-06-10T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
532568,Cambria House,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
532568,Cambria House,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532568,Cambria House,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
532568,Cambria House,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
532568,Cambria House,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
532568,Cambria House,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
532568,Cambria House,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
532568,Cambria House,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
532568,Cambria House,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
532568,Cambria House,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
532568,Cambria House,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
532568,Cambria House,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
532568,Cambria House,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
532568,Cambria House,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
532568,Cambria House,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
532568,Cambria House,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
532568,Cambria House,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
532568,Cambria House,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
532568,Cambria House,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
532568,Cambria House,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
532568,Cambria House,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
532568,Cambria House,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
532568,Cambria House,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
532568,Cambria House,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
532568,Cambria House,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
532568,Cambria House,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,29.8
532568,Cambria House,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532568,Cambria House,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
532568,Cambria House,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532568,Cambria House,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
532568,Cambria House,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532568,Cambria House,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
532568,Cambria House,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
532568,Cambria House,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
532568,Cambria House,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
532568,Cambria House,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.33
532568,Cambria House,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.72
532568,Cambria House,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
532568,Cambria House,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
532568,Cambria House,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
532568,Cambria House,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
532568,Cambria House,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
532568,Cambria House,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
532568,Cambria House,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
532568,Cambria House,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
532568,Cambria House,2023-06-10T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
532568,Cambria House,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532568,Cambria House,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
532568,Cambria House,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
532568,Cambria House,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.76
532568,Cambria House,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
532568,Cambria House,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
532568,Cambria House,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
532568,Cambria House,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
532568,Cambria House,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
532568,Cambria House,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
532568,Cambria House,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
532568,Cambria House,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
532568,Cambria House,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
532568,Cambria House,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
532568,Cambria House,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
532568,Cambria House,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
532568,Cambria House,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
532568,Cambria House,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
532568,Cambria House,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
532568,Cambria House,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532568,Cambria House,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
532568,Cambria House,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
532568,Cambria House,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
532568,Cambria House,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,29.8
532568,Cambria House,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532568,Cambria House,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
532568,Cambria House,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532568,Cambria House,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
532568,Cambria House,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532568,Cambria House,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
532568,Cambria House,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
532568,Cambria House,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
532568,Cambria House,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
532568,Cambria House,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.93
532568,Cambria House,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.48
532568,Cambria House,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.84
532568,Cambria House,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
532568,Cambria House,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
532568,Cambria House,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
532568,Cambria House,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
532568,Cambria House,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
