Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
532568,Cambria House,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
532568,Cambria House,2023-06-10T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
532568,Cambria House,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
532568,Cambria House,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532568,Cambria House,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
532568,Cambria House,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
532568,Cambria House,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.92
532568,Cambria House,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
532568,Cambria House,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
532568,Cambria House,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
532568,Cambria House,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
532568,Cambria House,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
532568,Cambria House,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
532568,Cambria House,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
532568,Cambria House,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
532568,Cambria House,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
532568,Cambria House,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
532568,Cambria House,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
532568,Cambria House,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
532568,Cambria House,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
532568,Cambria House,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
532568,Cambria House,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
532568,Cambria House,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
532568,Cambria House,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
532568,Cambria House,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
532568,Cambria House,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
532568,Cambria House,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,29.8
532568,Cambria House,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532568,Cambria House,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
532568,Cambria House,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532568,Cambria House,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
532568,Cambria House,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532568,Cambria House,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
532568,Cambria House,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
532568,Cambria House,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
532568,Cambria House,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
532568,Cambria House,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.26
532568,Cambria House,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.77
532568,Cambria House,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.66
532568,Cambria House,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
532568,Cambria House,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
532568,Cambria House,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
532568,Cambria House,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
532568,Cambria House,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
532568,Cambria House,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
532568,Cambria House,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
532568,Cambria House,2023-06-10T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
532568,Cambria House,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
532568,Cambria House,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532568,Cambria House,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
532568,Cambria House,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
532568,Cambria House,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.54
532568,Cambria House,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
532568,Cambria House,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
532568,Cambria House,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
532568,Cambria House,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
532568,Cambria House,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
532568,Cambria House,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
532568,Cambria House,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
532568,Cambria House,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
532568,Cambria House,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
532568,Cambria House,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
532568,Cambria House,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
532568,Cambria House,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
532568,Cambria House,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
532568,Cambria House,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
532568,Cambria House,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
532568,Cambria House,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
532568,Cambria House,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
532568,Cambria House,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
532568,Cambria House,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
532568,Cambria House,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,29.9
532568,Cambria House,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532568,Cambria House,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
532568,Cambria House,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532568,Cambria House,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
532568,Cambria House,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532568,Cambria House,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
532568,Cambria House,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
532568,Cambria House,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
532568,Cambria House,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
532568,Cambria House,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.31
532568,Cambria House,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.5
532568,Cambria House,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.46
532568,Cambria House,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
532568,Cambria House,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
532568,Cambria House,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
532568,Cambria House,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
532568,Cambria House,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
532568,Cambria House,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
532568,Cambria House,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
532568,Cambria House,2023-06-10T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
532568,Cambria House,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
532568,Cambria House,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532568,Cambria House,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
532568,Cambria House,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
532568,Cambria House,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.33
532568,Cambria House,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
532568,Cambria House,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
532568,Cambria House,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
532568,Cambria House,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
532568,Cambria House,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
532568,Cambria House,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
532568,Cambria House,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
532568,Cambria House,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
532568,Cambria House,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
532568,Cambria House,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
532568,Cambria House,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
532568,Cambria House,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
532568,Cambria House,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
532568,Cambria House,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
532568,Cambria House,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
532568,Cambria House,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
532568,Cambria House,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
532568,Cambria House,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
532568,Cambria House,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
532568,Cambria House,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,29.9
532568,Cambria House,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532568,Cambria House,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
532568,Cambria House,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532568,Cambria House,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
532568,Cambria House,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532568,Cambria House,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
532568,Cambria House,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
532568,Cambria House,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
532568,Cambria House,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
532568,Cambria House,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.62
532568,Cambria House,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.38
532568,Cambria House,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.34
532568,Cambria House,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
532568,Cambria House,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
532568,Cambria House,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
532568,Cambria House,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
532568,Cambria House,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
532568,Cambria House,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
532568,Cambria House,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
532568,Cambria House,2023-06-10T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
532568,Cambria House,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532568,Cambria House,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
532568,Cambria House,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
532568,Cambria House,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.43
532568,Cambria House,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
532568,Cambria House,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
532568,Cambria House,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
532568,Cambria House,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
532568,Cambria House,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
532568,Cambria House,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
532568,Cambria House,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
532568,Cambria House,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
532568,Cambria House,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
532568,Cambria House,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
532568,Cambria House,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
532568,Cambria House,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
532568,Cambria House,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
532568,Cambria House,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
532568,Cambria House,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
532568,Cambria House,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
532568,Cambria House,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532568,Cambria House,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
532568,Cambria House,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
532568,Cambria House,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
532568,Cambria House,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,29.9
532568,Cambria House,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532568,Cambria House,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
532568,Cambria House,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532568,Cambria House,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
532568,Cambria House,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532568,Cambria House,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
532568,Cambria House,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
532568,Cambria House,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
532568,Cambria House,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
532568,Cambria House,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.54
532568,Cambria House,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.75
532568,Cambria House,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.67
532568,Cambria House,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
532568,Cambria House,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
532568,Cambria House,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
532568,Cambria House,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
532568,Cambria House,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
532568,Cambria House,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
532568,Cambria House,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
532568,Cambria House,2023-06-10T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
532568,Cambria House,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
532568,Cambria House,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532568,Cambria House,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
532568,Cambria House,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
532568,Cambria House,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
532568,Cambria House,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.3
532568,Cambria House,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
532568,Cambria House,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
532568,Cambria House,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
532568,Cambria House,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
532568,Cambria House,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
532568,Cambria House,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
532568,Cambria House,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
532568,Cambria House,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
532568,Cambria House,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
532568,Cambria House,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
532568,Cambria House,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
532568,Cambria House,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
532568,Cambria House,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
532568,Cambria House,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
532568,Cambria House,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
532568,Cambria House,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
532568,Cambria House,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
532568,Cambria House,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
532568,Cambria House,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
532568,Cambria House,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,29.9
532568,Cambria House,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532568,Cambria House,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
532568,Cambria House,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532568,Cambria House,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
532568,Cambria House,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532568,Cambria House,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
532568,Cambria House,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
532568,Cambria House,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
532568,Cambria House,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
532568,Cambria House,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.79
532568,Cambria House,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.99
532568,Cambria House,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.87
532568,Cambria House,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
532568,Cambria House,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
532568,Cambria House,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
532568,Cambria House,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
532568,Cambria House,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
532568,Cambria House,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
532568,Cambria House,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
532568,Cambria House,2023-06-10T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
532568,Cambria House,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
532568,Cambria House,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532568,Cambria House,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
532568,Cambria House,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
532568,Cambria House,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.92
532568,Cambria House,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
532568,Cambria House,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
532568,Cambria House,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
532568,Cambria House,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
532568,Cambria House,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
532568,Cambria House,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
532568,Cambria House,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
532568,Cambria House,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
532568,Cambria House,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
532568,Cambria House,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
532568,Cambria House,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
532568,Cambria House,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
532568,Cambria House,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
532568,Cambria House,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
532568,Cambria House,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
532568,Cambria House,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
532568,Cambria House,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
532568,Cambria House,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
532568,Cambria House,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
532568,Cambria House,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
532568,Cambria House,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,29.9
532568,Cambria House,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532568,Cambria House,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
532568,Cambria House,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532568,Cambria House,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
532568,Cambria House,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532568,Cambria House,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
532568,Cambria House,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
532568,Cambria House,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
532568,Cambria House,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
532568,Cambria House,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.34
532568,Cambria House,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.12
532568,Cambria House,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.76
532568,Cambria House,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
532568,Cambria House,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
532568,Cambria House,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
532568,Cambria House,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
532568,Cambria House,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.59
532568,Cambria House,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
532568,Cambria House,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
532568,Cambria House,2023-06-10T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
532568,Cambria House,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
532568,Cambria House,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532568,Cambria House,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
532568,Cambria House,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
532568,Cambria House,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
532568,Cambria House,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.58
532568,Cambria House,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
532568,Cambria House,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
532568,Cambria House,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
532568,Cambria House,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
532568,Cambria House,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
532568,Cambria House,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
532568,Cambria House,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
532568,Cambria House,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
532568,Cambria House,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
532568,Cambria House,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
532568,Cambria House,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
532568,Cambria House,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
532568,Cambria House,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
532568,Cambria House,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
532568,Cambria House,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
532568,Cambria House,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
532568,Cambria House,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
532568,Cambria House,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
532568,Cambria House,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,30.0
532568,Cambria House,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532568,Cambria House,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
532568,Cambria House,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
532568,Cambria House,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532568,Cambria House,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
532568,Cambria House,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
532568,Cambria House,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
532568,Cambria House,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
532568,Cambria House,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.3
532568,Cambria House,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.63
532568,Cambria House,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.44
532568,Cambria House,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
532568,Cambria House,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
532568,Cambria House,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
532568,Cambria House,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
532568,Cambria House,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.58
532568,Cambria House,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
532568,Cambria House,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
532568,Cambria House,2023-06-10T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
532568,Cambria House,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
532568,Cambria House,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
532568,Cambria House,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
532568,Cambria House,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
532568,Cambria House,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
532568,Cambria House,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
532568,Cambria House,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
532568,Cambria House,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
532568,Cambria House,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
532568,Cambria House,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
532568,Cambria House,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
532568,Cambria House,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
532568,Cambria House,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
532568,Cambria House,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
532568,Cambria House,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
532568,Cambria House,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
532568,Cambria House,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
532568,Cambria House,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
532568,Cambria House,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
532568,Cambria House,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
532568,Cambria House,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
532568,Cambria House,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
532568,Cambria House,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
532568,Cambria House,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
532568,Cambria House,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,30.0
532568,Cambria House,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532568,Cambria House,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
532568,Cambria House,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
532568,Cambria House,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532568,Cambria House,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
532568,Cambria House,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
532568,Cambria House,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
532568,Cambria House,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
532568,Cambria House,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.88
532568,Cambria House,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.25
532568,Cambria House,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.89
532568,Cambria House,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
532568,Cambria House,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
532568,Cambria House,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
532568,Cambria House,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
532568,Cambria House,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.2
532568,Cambria House,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
532568,Cambria House,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
532568,Cambria House,2023-06-10T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
532568,Cambria House,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
532568,Cambria House,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532568,Cambria House,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
532568,Cambria House,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.18
532568,Cambria House,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
532568,Cambria House,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
532568,Cambria House,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
532568,Cambria House,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
532568,Cambria House,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
532568,Cambria House,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
532568,Cambria House,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
532568,Cambria House,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
532568,Cambria House,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
532568,Cambria House,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
532568,Cambria House,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
532568,Cambria House,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
532568,Cambria House,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
532568,Cambria House,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
532568,Cambria House,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
532568,Cambria House,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
532568,Cambria House,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532568,Cambria House,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
532568,Cambria House,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
532568,Cambria House,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
532568,Cambria House,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,30.0
532568,Cambria House,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532568,Cambria House,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
532568,Cambria House,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532568,Cambria House,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
532568,Cambria House,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532568,Cambria House,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
532568,Cambria House,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
532568,Cambria House,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
532568,Cambria House,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
532568,Cambria House,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.7
532568,Cambria House,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.49
532568,Cambria House,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.43
532568,Cambria House,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
532568,Cambria House,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
532568,Cambria House,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
532568,Cambria House,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
532568,Cambria House,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
532568,Cambria House,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
532568,Cambria House,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
532568,Cambria House,2023-06-10T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
532568,Cambria House,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
532568,Cambria House,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532568,Cambria House,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
532568,Cambria House,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.17
532568,Cambria House,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
532568,Cambria House,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
532568,Cambria House,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
532568,Cambria House,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
532568,Cambria House,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
532568,Cambria House,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
532568,Cambria House,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
532568,Cambria House,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
532568,Cambria House,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
532568,Cambria House,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
532568,Cambria House,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
532568,Cambria House,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
532568,Cambria House,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
532568,Cambria House,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
532568,Cambria House,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
