Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
532568,Cambria House,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
532568,Cambria House,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
532568,Cambria House,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
532568,Cambria House,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
532568,Cambria House,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,30.0
532568,Cambria House,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532568,Cambria House,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
532568,Cambria House,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
532568,Cambria House,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532568,Cambria House,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
532568,Cambria House,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
532568,Cambria House,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
532568,Cambria House,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
532568,Cambria House,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.73
532568,Cambria House,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.47
532568,Cambria House,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.13
532568,Cambria House,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
532568,Cambria House,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
532568,Cambria House,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
532568,Cambria House,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
532568,Cambria House,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
532568,Cambria House,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
532568,Cambria House,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
532568,Cambria House,2023-06-10T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
532568,Cambria House,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532568,Cambria House,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
532568,Cambria House,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.33
532568,Cambria House,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
532568,Cambria House,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
532568,Cambria House,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
532568,Cambria House,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
532568,Cambria House,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
532568,Cambria House,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
532568,Cambria House,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
532568,Cambria House,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
532568,Cambria House,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
532568,Cambria House,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
532568,Cambria House,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
532568,Cambria House,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
532568,Cambria House,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
532568,Cambria House,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
532568,Cambria House,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
532568,Cambria House,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
532568,Cambria House,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532568,Cambria House,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
532568,Cambria House,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
532568,Cambria House,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
532568,Cambria House,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,30.0
532568,Cambria House,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532568,Cambria House,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
532568,Cambria House,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532568,Cambria House,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
532568,Cambria House,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532568,Cambria House,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
532568,Cambria House,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
532568,Cambria House,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
532568,Cambria House,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
532568,Cambria House,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.4
532568,Cambria House,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.16
532568,Cambria House,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.47
532568,Cambria House,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
532568,Cambria House,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
532568,Cambria House,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
532568,Cambria House,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
532568,Cambria House,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
532568,Cambria House,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
532568,Cambria House,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
532568,Cambria House,2023-06-10T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
532568,Cambria House,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
532568,Cambria House,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532568,Cambria House,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
532568,Cambria House,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
532568,Cambria House,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
532568,Cambria House,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
532568,Cambria House,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
532568,Cambria House,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
532568,Cambria House,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
532568,Cambria House,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
532568,Cambria House,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
532568,Cambria House,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
532568,Cambria House,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
532568,Cambria House,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
532568,Cambria House,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
532568,Cambria House,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
532568,Cambria House,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
532568,Cambria House,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
532568,Cambria House,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
532568,Cambria House,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
532568,Cambria House,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
532568,Cambria House,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
532568,Cambria House,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
532568,Cambria House,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
532568,Cambria House,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,30.0
532568,Cambria House,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532568,Cambria House,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
532568,Cambria House,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532568,Cambria House,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
532568,Cambria House,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532568,Cambria House,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
532568,Cambria House,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
532568,Cambria House,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
532568,Cambria House,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
532568,Cambria House,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.37
532568,Cambria House,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.86
532568,Cambria House,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.78
532568,Cambria House,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
532568,Cambria House,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
532568,Cambria House,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
532568,Cambria House,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
532568,Cambria House,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
532568,Cambria House,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
532568,Cambria House,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
532568,Cambria House,2023-06-10T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
532568,Cambria House,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532568,Cambria House,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
532568,Cambria House,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
532568,Cambria House,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.08
532568,Cambria House,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
532568,Cambria House,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
532568,Cambria House,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
532568,Cambria House,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
532568,Cambria House,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
532568,Cambria House,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
532568,Cambria House,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
532568,Cambria House,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
532568,Cambria House,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
532568,Cambria House,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
532568,Cambria House,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
532568,Cambria House,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
532568,Cambria House,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
532568,Cambria House,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
532568,Cambria House,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
532568,Cambria House,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
532568,Cambria House,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
532568,Cambria House,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
532568,Cambria House,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
532568,Cambria House,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,30.0
532568,Cambria House,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532568,Cambria House,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
532568,Cambria House,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532568,Cambria House,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
532568,Cambria House,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532568,Cambria House,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
532568,Cambria House,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
532568,Cambria House,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
532568,Cambria House,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
532568,Cambria House,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.7
532568,Cambria House,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.83
532568,Cambria House,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.8
532568,Cambria House,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
532568,Cambria House,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
532568,Cambria House,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
532568,Cambria House,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
532568,Cambria House,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
532568,Cambria House,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
532568,Cambria House,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
532568,Cambria House,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
532568,Cambria House,2023-06-10T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
532568,Cambria House,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
532568,Cambria House,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
532568,Cambria House,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
532568,Cambria House,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.42
532568,Cambria House,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
532568,Cambria House,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
532568,Cambria House,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
532568,Cambria House,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
532568,Cambria House,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
532568,Cambria House,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
532568,Cambria House,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
532568,Cambria House,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
532568,Cambria House,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
532568,Cambria House,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
532568,Cambria House,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
532568,Cambria House,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
532568,Cambria House,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
532568,Cambria House,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
532568,Cambria House,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
532568,Cambria House,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
532568,Cambria House,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
532568,Cambria House,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
532568,Cambria House,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,30.0
532568,Cambria House,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532568,Cambria House,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
532568,Cambria House,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532568,Cambria House,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
532568,Cambria House,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
532568,Cambria House,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
532568,Cambria House,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
532568,Cambria House,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
532568,Cambria House,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.4
532568,Cambria House,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.2
532568,Cambria House,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.93
532568,Cambria House,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
532568,Cambria House,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
532568,Cambria House,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
532568,Cambria House,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
532568,Cambria House,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
532568,Cambria House,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
532568,Cambria House,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
532568,Cambria House,2023-06-10T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
532568,Cambria House,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
532568,Cambria House,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
532568,Cambria House,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
532568,Cambria House,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
532568,Cambria House,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
532568,Cambria House,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
532568,Cambria House,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
532568,Cambria House,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
532568,Cambria House,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
532568,Cambria House,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
532568,Cambria House,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
532568,Cambria House,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
532568,Cambria House,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
532568,Cambria House,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
532568,Cambria House,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
532568,Cambria House,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
532568,Cambria House,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
532568,Cambria House,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
532568,Cambria House,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
532568,Cambria House,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
532568,Cambria House,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
532568,Cambria House,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
532568,Cambria House,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
532568,Cambria House,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
532568,Cambria House,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,29.9
532568,Cambria House,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
532568,Cambria House,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532568,Cambria House,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
532568,Cambria House,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
532568,Cambria House,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
532568,Cambria House,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
532568,Cambria House,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
532568,Cambria House,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.57
532568,Cambria House,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
532568,Cambria House,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.74
532568,Cambria House,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
532568,Cambria House,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
532568,Cambria House,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
532568,Cambria House,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
532568,Cambria House,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
532568,Cambria House,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
532568,Cambria House,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.8
532568,Cambria House,2023-06-10T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
532568,Cambria House,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
532568,Cambria House,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
532568,Cambria House,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
532568,Cambria House,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.79
532568,Cambria House,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
532568,Cambria House,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
532568,Cambria House,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
532568,Cambria House,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
532568,Cambria House,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
532568,Cambria House,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
532568,Cambria House,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
532568,Cambria House,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
532568,Cambria House,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
532568,Cambria House,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
532568,Cambria House,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
532568,Cambria House,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
532568,Cambria House,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
532568,Cambria House,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
532568,Cambria House,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
532568,Cambria House,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
532568,Cambria House,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
532568,Cambria House,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
532568,Cambria House,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
532568,Cambria House,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,29.9
532568,Cambria House,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
532568,Cambria House,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
532568,Cambria House,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
532568,Cambria House,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
532568,Cambria House,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
532568,Cambria House,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
532568,Cambria House,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.84
532568,Cambria House,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.64
532568,Cambria House,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.49
532568,Cambria House,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
532568,Cambria House,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
532568,Cambria House,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
532568,Cambria House,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
532568,Cambria House,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
532568,Cambria House,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
532568,Cambria House,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
532568,Cambria House,2023-06-10T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
532568,Cambria House,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
532568,Cambria House,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
532568,Cambria House,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
532568,Cambria House,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
532568,Cambria House,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.99
532568,Cambria House,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
532568,Cambria House,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
532568,Cambria House,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
532568,Cambria House,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
532568,Cambria House,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
532568,Cambria House,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
532568,Cambria House,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
532568,Cambria House,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
532568,Cambria House,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
532568,Cambria House,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
532568,Cambria House,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
532568,Cambria House,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
532568,Cambria House,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
532568,Cambria House,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
532568,Cambria House,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
532568,Cambria House,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
532568,Cambria House,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
532568,Cambria House,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
532568,Cambria House,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
532568,Cambria House,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,29.9
532568,Cambria House,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
532568,Cambria House,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532568,Cambria House,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
532568,Cambria House,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
532568,Cambria House,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
532568,Cambria House,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532568,Cambria House,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
532568,Cambria House,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.84
532568,Cambria House,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.28
532568,Cambria House,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.94
532568,Cambria House,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
532568,Cambria House,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
532568,Cambria House,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
532568,Cambria House,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
532568,Cambria House,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
532568,Cambria House,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
532568,Cambria House,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
532568,Cambria House,2023-06-10T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
532568,Cambria House,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
532568,Cambria House,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
532568,Cambria House,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
532568,Cambria House,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
532568,Cambria House,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.9
532568,Cambria House,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
532568,Cambria House,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
532568,Cambria House,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
532568,Cambria House,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
532568,Cambria House,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
532568,Cambria House,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.57
532568,Cambria House,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.19
532568,Cambria House,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
532568,Cambria House,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
532568,Cambria House,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
532568,Cambria House,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
532568,Cambria House,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
532568,Cambria House,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
532568,Cambria House,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
532568,Cambria House,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
532568,Cambria House,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
532568,Cambria House,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
532568,Cambria House,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
532568,Cambria House,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
532568,Cambria House,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,29.9
532568,Cambria House,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
532568,Cambria House,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532568,Cambria House,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
532568,Cambria House,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
532568,Cambria House,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
532568,Cambria House,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
532568,Cambria House,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
532568,Cambria House,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.17
532568,Cambria House,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.94
532568,Cambria House,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.74
532568,Cambria House,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
532568,Cambria House,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
532568,Cambria House,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
532568,Cambria House,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
532568,Cambria House,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
532568,Cambria House,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
532568,Cambria House,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
532568,Cambria House,2023-06-10T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
532568,Cambria House,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
532568,Cambria House,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
532568,Cambria House,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
532568,Cambria House,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
532568,Cambria House,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
532568,Cambria House,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
532568,Cambria House,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
532568,Cambria House,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
532568,Cambria House,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
532568,Cambria House,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
532568,Cambria House,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.89
532568,Cambria House,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
532568,Cambria House,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
532568,Cambria House,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
532568,Cambria House,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
532568,Cambria House,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
532568,Cambria House,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
532568,Cambria House,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
532568,Cambria House,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
532568,Cambria House,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
532568,Cambria House,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
532568,Cambria House,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
532568,Cambria House,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
532568,Cambria House,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,29.9
532568,Cambria House,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
532568,Cambria House,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
532568,Cambria House,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
532568,Cambria House,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
532568,Cambria House,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
532568,Cambria House,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
532568,Cambria House,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.85
532568,Cambria House,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.99
532568,Cambria House,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.27
532568,Cambria House,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
532568,Cambria House,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
532568,Cambria House,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
532568,Cambria House,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
532568,Cambria House,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
532568,Cambria House,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
532568,Cambria House,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
532568,Cambria House,2023-06-10T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
532568,Cambria House,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
532568,Cambria House,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
