Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
532568,Cambria House,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
532568,Cambria House,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
532568,Cambria House,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
532568,Cambria House,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
532568,Cambria House,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
532568,Cambria House,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
532568,Cambria House,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
532568,Cambria House,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
532568,Cambria House,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
532568,Cambria House,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
532568,Cambria House,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
532568,Cambria House,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
532568,Cambria House,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
532568,Cambria House,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
532568,Cambria House,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
532568,Cambria House,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
532568,Cambria House,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
532568,Cambria House,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
532568,Cambria House,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
532568,Cambria House,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
532568,Cambria House,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,29.8
532568,Cambria House,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
532568,Cambria House,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532568,Cambria House,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
532568,Cambria House,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
532568,Cambria House,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
532568,Cambria House,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
532568,Cambria House,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
532568,Cambria House,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.29
532568,Cambria House,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.68
532568,Cambria House,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.18
532568,Cambria House,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
532568,Cambria House,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
532568,Cambria House,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
532568,Cambria House,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
532568,Cambria House,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
532568,Cambria House,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
532568,Cambria House,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
532568,Cambria House,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
532568,Cambria House,2023-06-10T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
532568,Cambria House,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
532568,Cambria House,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
532568,Cambria House,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
532568,Cambria House,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.03
532568,Cambria House,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.65
532568,Cambria House,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
532568,Cambria House,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
532568,Cambria House,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
532568,Cambria House,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
532568,Cambria House,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
532568,Cambria House,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.05
532568,Cambria House,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
532568,Cambria House,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
532568,Cambria House,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
532568,Cambria House,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
532568,Cambria House,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
532568,Cambria House,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
532568,Cambria House,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
532568,Cambria House,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
532568,Cambria House,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
532568,Cambria House,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
532568,Cambria House,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
532568,Cambria House,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
532568,Cambria House,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,29.8
532568,Cambria House,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532568,Cambria House,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
532568,Cambria House,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532568,Cambria House,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
532568,Cambria House,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
532568,Cambria House,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
532568,Cambria House,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
532568,Cambria House,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
532568,Cambria House,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.96
532568,Cambria House,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.12
532568,Cambria House,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.73
532568,Cambria House,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
532568,Cambria House,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
532568,Cambria House,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
532568,Cambria House,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
532568,Cambria House,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
532568,Cambria House,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
532568,Cambria House,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
532568,Cambria House,2023-06-10T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
532568,Cambria House,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532568,Cambria House,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
532568,Cambria House,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
532568,Cambria House,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.01
532568,Cambria House,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.34
532568,Cambria House,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.79
532568,Cambria House,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
532568,Cambria House,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
532568,Cambria House,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
532568,Cambria House,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
532568,Cambria House,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
532568,Cambria House,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.95
532568,Cambria House,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
532568,Cambria House,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
532568,Cambria House,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
532568,Cambria House,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
532568,Cambria House,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
532568,Cambria House,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
532568,Cambria House,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
532568,Cambria House,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
532568,Cambria House,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
532568,Cambria House,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
532568,Cambria House,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
532568,Cambria House,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
532568,Cambria House,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,29.8
532568,Cambria House,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
532568,Cambria House,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532568,Cambria House,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
532568,Cambria House,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
532568,Cambria House,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
532568,Cambria House,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
532568,Cambria House,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
532568,Cambria House,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.38
532568,Cambria House,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.08
532568,Cambria House,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.35
532568,Cambria House,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
532568,Cambria House,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
532568,Cambria House,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
532568,Cambria House,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
532568,Cambria House,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
532568,Cambria House,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.64
532568,Cambria House,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
532568,Cambria House,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
532568,Cambria House,2023-06-10T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
532568,Cambria House,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
532568,Cambria House,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
532568,Cambria House,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
532568,Cambria House,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.97
532568,Cambria House,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.27
532568,Cambria House,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.12
532568,Cambria House,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
532568,Cambria House,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
532568,Cambria House,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
532568,Cambria House,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
532568,Cambria House,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
532568,Cambria House,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
532568,Cambria House,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
532568,Cambria House,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
532568,Cambria House,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
532568,Cambria House,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
532568,Cambria House,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
532568,Cambria House,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
532568,Cambria House,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
532568,Cambria House,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
532568,Cambria House,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
532568,Cambria House,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
532568,Cambria House,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
532568,Cambria House,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
532568,Cambria House,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,29.7
532568,Cambria House,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
532568,Cambria House,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532568,Cambria House,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
532568,Cambria House,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
532568,Cambria House,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
532568,Cambria House,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
532568,Cambria House,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
532568,Cambria House,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.96
532568,Cambria House,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.53
532568,Cambria House,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.35
532568,Cambria House,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
532568,Cambria House,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
532568,Cambria House,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
532568,Cambria House,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
532568,Cambria House,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
532568,Cambria House,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
532568,Cambria House,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
532568,Cambria House,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
532568,Cambria House,2023-06-10T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
532568,Cambria House,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
532568,Cambria House,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
532568,Cambria House,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
532568,Cambria House,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
532568,Cambria House,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.36
532568,Cambria House,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.33
532568,Cambria House,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.77
532568,Cambria House,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
532568,Cambria House,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
532568,Cambria House,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
532568,Cambria House,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
532568,Cambria House,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
532568,Cambria House,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
532568,Cambria House,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
532568,Cambria House,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
532568,Cambria House,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
532568,Cambria House,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
532568,Cambria House,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
532568,Cambria House,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
532568,Cambria House,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
532568,Cambria House,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
532568,Cambria House,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
532568,Cambria House,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
532568,Cambria House,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
532568,Cambria House,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
532568,Cambria House,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,29.6
532568,Cambria House,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
532568,Cambria House,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532568,Cambria House,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
532568,Cambria House,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
532568,Cambria House,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
532568,Cambria House,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
532568,Cambria House,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
532568,Cambria House,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.57
532568,Cambria House,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.87
532568,Cambria House,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.18
532568,Cambria House,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
532568,Cambria House,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
532568,Cambria House,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
532568,Cambria House,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
532568,Cambria House,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
532568,Cambria House,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
532568,Cambria House,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
532568,Cambria House,2023-06-10T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
532568,Cambria House,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
532568,Cambria House,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
532568,Cambria House,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.92
532568,Cambria House,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.52
532568,Cambria House,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.38
532568,Cambria House,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
532568,Cambria House,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
532568,Cambria House,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
532568,Cambria House,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.3
532568,Cambria House,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
532568,Cambria House,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
532568,Cambria House,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
532568,Cambria House,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
532568,Cambria House,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
532568,Cambria House,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
532568,Cambria House,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
532568,Cambria House,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
532568,Cambria House,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
532568,Cambria House,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
532568,Cambria House,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
532568,Cambria House,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
532568,Cambria House,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
532568,Cambria House,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
532568,Cambria House,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,29.6
532568,Cambria House,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
532568,Cambria House,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532568,Cambria House,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
532568,Cambria House,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
532568,Cambria House,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
532568,Cambria House,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
532568,Cambria House,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
532568,Cambria House,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.76
532568,Cambria House,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.7
532568,Cambria House,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.54
532568,Cambria House,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
532568,Cambria House,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
532568,Cambria House,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
532568,Cambria House,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
532568,Cambria House,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532568,Cambria House,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
532568,Cambria House,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
532568,Cambria House,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
532568,Cambria House,2023-06-10T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
532568,Cambria House,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
532568,Cambria House,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
532568,Cambria House,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.94
532568,Cambria House,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
532568,Cambria House,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
532568,Cambria House,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
532568,Cambria House,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.8
532568,Cambria House,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
532568,Cambria House,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
532568,Cambria House,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
532568,Cambria House,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
532568,Cambria House,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
532568,Cambria House,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
532568,Cambria House,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
532568,Cambria House,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
532568,Cambria House,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
532568,Cambria House,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
532568,Cambria House,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
532568,Cambria House,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
532568,Cambria House,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
532568,Cambria House,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
532568,Cambria House,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
532568,Cambria House,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
532568,Cambria House,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
532568,Cambria House,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,29.6
532568,Cambria House,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
532568,Cambria House,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
532568,Cambria House,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
532568,Cambria House,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
532568,Cambria House,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
532568,Cambria House,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
532568,Cambria House,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.85
532568,Cambria House,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.13
532568,Cambria House,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.02
532568,Cambria House,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
532568,Cambria House,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
532568,Cambria House,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
532568,Cambria House,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
532568,Cambria House,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
532568,Cambria House,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
532568,Cambria House,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
532568,Cambria House,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
532568,Cambria House,2023-06-10T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
532568,Cambria House,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
532568,Cambria House,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
532568,Cambria House,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
532568,Cambria House,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
532568,Cambria House,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
532568,Cambria House,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
532568,Cambria House,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
532568,Cambria House,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
532568,Cambria House,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
532568,Cambria House,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
532568,Cambria House,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
532568,Cambria House,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
532568,Cambria House,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
532568,Cambria House,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
532568,Cambria House,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
532568,Cambria House,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
532568,Cambria House,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
532568,Cambria House,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
532568,Cambria House,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
532568,Cambria House,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
532568,Cambria House,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
532568,Cambria House,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
532568,Cambria House,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
532568,Cambria House,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
532568,Cambria House,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,29.5
532568,Cambria House,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532568,Cambria House,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
532568,Cambria House,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532568,Cambria House,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
532568,Cambria House,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532568,Cambria House,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
532568,Cambria House,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
532568,Cambria House,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
532568,Cambria House,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
532568,Cambria House,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.4
532568,Cambria House,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.41
532568,Cambria House,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.97
532568,Cambria House,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
532568,Cambria House,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
532568,Cambria House,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
532568,Cambria House,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
532568,Cambria House,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
532568,Cambria House,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
532568,Cambria House,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
532568,Cambria House,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
532568,Cambria House,2023-06-10T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
532568,Cambria House,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
532568,Cambria House,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
532568,Cambria House,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
532568,Cambria House,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
532568,Cambria House,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
532568,Cambria House,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
532568,Cambria House,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
532568,Cambria House,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
532568,Cambria House,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
532568,Cambria House,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
532568,Cambria House,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
532568,Cambria House,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
532568,Cambria House,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
532568,Cambria House,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
532568,Cambria House,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
532568,Cambria House,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
532568,Cambria House,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
532568,Cambria House,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
532568,Cambria House,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
532568,Cambria House,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
532568,Cambria House,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
532568,Cambria House,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
532568,Cambria House,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
532568,Cambria House,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
532568,Cambria House,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
532568,Cambria House,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,29.5
532568,Cambria House,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
532568,Cambria House,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532568,Cambria House,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
532568,Cambria House,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
532568,Cambria House,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
532568,Cambria House,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
532568,Cambria House,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
532568,Cambria House,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.27
532568,Cambria House,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.14
532568,Cambria House,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.57
532568,Cambria House,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
532568,Cambria House,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
532568,Cambria House,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
532568,Cambria House,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
532568,Cambria House,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
532568,Cambria House,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
532568,Cambria House,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
532568,Cambria House,2023-06-10T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
532568,Cambria House,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
532568,Cambria House,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
532568,Cambria House,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
532568,Cambria House,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.34
532568,Cambria House,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
532568,Cambria House,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
532568,Cambria House,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
532568,Cambria House,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
532568,Cambria House,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
532568,Cambria House,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
532568,Cambria House,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
532568,Cambria House,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
532568,Cambria House,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
532568,Cambria House,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
532568,Cambria House,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
532568,Cambria House,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
532568,Cambria House,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
532568,Cambria House,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
532568,Cambria House,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
532568,Cambria House,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
532568,Cambria House,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
532568,Cambria House,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
532568,Cambria House,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
532568,Cambria House,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
532568,Cambria House,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,29.5
