Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
532568,Cambria House,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532568,Cambria House,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
532568,Cambria House,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532568,Cambria House,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
532568,Cambria House,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
532568,Cambria House,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
532568,Cambria House,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
532568,Cambria House,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.52
532568,Cambria House,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.04
532568,Cambria House,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.09
532568,Cambria House,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
532568,Cambria House,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
532568,Cambria House,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
532568,Cambria House,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
532568,Cambria House,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
532568,Cambria House,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
532568,Cambria House,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
532568,Cambria House,2023-06-10T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
532568,Cambria House,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
532568,Cambria House,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
532568,Cambria House,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
532568,Cambria House,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
532568,Cambria House,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
532568,Cambria House,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
532568,Cambria House,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
532568,Cambria House,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
532568,Cambria House,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
532568,Cambria House,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
532568,Cambria House,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
532568,Cambria House,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
532568,Cambria House,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
532568,Cambria House,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
532568,Cambria House,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
532568,Cambria House,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
532568,Cambria House,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
532568,Cambria House,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
532568,Cambria House,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
532568,Cambria House,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
532568,Cambria House,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
532568,Cambria House,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
532568,Cambria House,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
532568,Cambria House,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
532568,Cambria House,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,29.4
532568,Cambria House,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
532568,Cambria House,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532568,Cambria House,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
532568,Cambria House,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532568,Cambria House,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
532568,Cambria House,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
532568,Cambria House,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
532568,Cambria House,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
532568,Cambria House,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.13
532568,Cambria House,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.62
532568,Cambria House,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.09
532568,Cambria House,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
532568,Cambria House,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
532568,Cambria House,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
532568,Cambria House,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
532568,Cambria House,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
532568,Cambria House,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
532568,Cambria House,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
532568,Cambria House,2023-06-10T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
532568,Cambria House,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532568,Cambria House,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
532568,Cambria House,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
532568,Cambria House,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
532568,Cambria House,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
532568,Cambria House,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
532568,Cambria House,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
532568,Cambria House,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
532568,Cambria House,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
532568,Cambria House,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
532568,Cambria House,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
532568,Cambria House,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
532568,Cambria House,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
532568,Cambria House,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
532568,Cambria House,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
532568,Cambria House,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
532568,Cambria House,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
532568,Cambria House,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
532568,Cambria House,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
532568,Cambria House,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
532568,Cambria House,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
532568,Cambria House,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
532568,Cambria House,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
532568,Cambria House,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,29.4
532568,Cambria House,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
532568,Cambria House,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532568,Cambria House,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
532568,Cambria House,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532568,Cambria House,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
532568,Cambria House,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
532568,Cambria House,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
532568,Cambria House,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
532568,Cambria House,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.04
532568,Cambria House,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.58
532568,Cambria House,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.99
532568,Cambria House,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
532568,Cambria House,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
532568,Cambria House,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
532568,Cambria House,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
532568,Cambria House,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
532568,Cambria House,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
532568,Cambria House,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
532568,Cambria House,2023-06-10T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
532568,Cambria House,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
532568,Cambria House,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532568,Cambria House,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
532568,Cambria House,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
532568,Cambria House,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.33
532568,Cambria House,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.34
532568,Cambria House,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
532568,Cambria House,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
532568,Cambria House,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
532568,Cambria House,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
532568,Cambria House,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
532568,Cambria House,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
532568,Cambria House,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
532568,Cambria House,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
532568,Cambria House,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
532568,Cambria House,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
532568,Cambria House,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
532568,Cambria House,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
532568,Cambria House,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
532568,Cambria House,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
532568,Cambria House,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532568,Cambria House,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
532568,Cambria House,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
532568,Cambria House,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
532568,Cambria House,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,29.3
532568,Cambria House,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
532568,Cambria House,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532568,Cambria House,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
532568,Cambria House,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532568,Cambria House,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
532568,Cambria House,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
532568,Cambria House,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
532568,Cambria House,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
532568,Cambria House,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.63
532568,Cambria House,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.62
532568,Cambria House,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.55
532568,Cambria House,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
532568,Cambria House,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
532568,Cambria House,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
532568,Cambria House,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
532568,Cambria House,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
532568,Cambria House,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
532568,Cambria House,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.62
532568,Cambria House,2023-06-10T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
532568,Cambria House,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
532568,Cambria House,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532568,Cambria House,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
532568,Cambria House,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
532568,Cambria House,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
532568,Cambria House,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
532568,Cambria House,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
532568,Cambria House,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
532568,Cambria House,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
532568,Cambria House,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
532568,Cambria House,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
532568,Cambria House,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
532568,Cambria House,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
532568,Cambria House,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
532568,Cambria House,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
532568,Cambria House,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
532568,Cambria House,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
532568,Cambria House,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
532568,Cambria House,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
532568,Cambria House,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
532568,Cambria House,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
532568,Cambria House,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
532568,Cambria House,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532568,Cambria House,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
532568,Cambria House,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,29.3
532568,Cambria House,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
532568,Cambria House,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532568,Cambria House,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
532568,Cambria House,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
532568,Cambria House,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
532568,Cambria House,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
532568,Cambria House,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
532568,Cambria House,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.93
532568,Cambria House,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.27
532568,Cambria House,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.87
532568,Cambria House,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
532568,Cambria House,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
532568,Cambria House,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
532568,Cambria House,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
532568,Cambria House,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
532568,Cambria House,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
532568,Cambria House,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
532568,Cambria House,2023-06-10T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532568,Cambria House,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
532568,Cambria House,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.8
532568,Cambria House,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
532568,Cambria House,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
532568,Cambria House,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
532568,Cambria House,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.1
532568,Cambria House,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
532568,Cambria House,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
532568,Cambria House,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
532568,Cambria House,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
532568,Cambria House,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
532568,Cambria House,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
532568,Cambria House,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
532568,Cambria House,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
532568,Cambria House,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
532568,Cambria House,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
532568,Cambria House,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
532568,Cambria House,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
532568,Cambria House,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
532568,Cambria House,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
532568,Cambria House,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532568,Cambria House,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
532568,Cambria House,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,29.3
532568,Cambria House,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
532568,Cambria House,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532568,Cambria House,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
532568,Cambria House,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
532568,Cambria House,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
532568,Cambria House,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
532568,Cambria House,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
532568,Cambria House,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.18
532568,Cambria House,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.34
532568,Cambria House,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.69
532568,Cambria House,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
532568,Cambria House,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
532568,Cambria House,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
532568,Cambria House,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
532568,Cambria House,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
532568,Cambria House,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
532568,Cambria House,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
532568,Cambria House,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
532568,Cambria House,2023-06-10T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
532568,Cambria House,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
532568,Cambria House,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532568,Cambria House,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
532568,Cambria House,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
532568,Cambria House,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.89
532568,Cambria House,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.46
532568,Cambria House,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
532568,Cambria House,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
532568,Cambria House,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
532568,Cambria House,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
532568,Cambria House,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
532568,Cambria House,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
532568,Cambria House,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
532568,Cambria House,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
532568,Cambria House,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
532568,Cambria House,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
532568,Cambria House,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
532568,Cambria House,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
532568,Cambria House,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
532568,Cambria House,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
532568,Cambria House,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
532568,Cambria House,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
532568,Cambria House,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
532568,Cambria House,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
532568,Cambria House,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,29.2
532568,Cambria House,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532568,Cambria House,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
532568,Cambria House,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532568,Cambria House,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
532568,Cambria House,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532568,Cambria House,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
532568,Cambria House,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
532568,Cambria House,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
532568,Cambria House,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
532568,Cambria House,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
532568,Cambria House,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.05
532568,Cambria House,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.67
532568,Cambria House,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
532568,Cambria House,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
532568,Cambria House,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
532568,Cambria House,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
532568,Cambria House,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
532568,Cambria House,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
532568,Cambria House,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
532568,Cambria House,2023-06-10T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
532568,Cambria House,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
532568,Cambria House,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532568,Cambria House,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
532568,Cambria House,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
532568,Cambria House,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
532568,Cambria House,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
532568,Cambria House,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
532568,Cambria House,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
532568,Cambria House,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
532568,Cambria House,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
532568,Cambria House,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
532568,Cambria House,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
532568,Cambria House,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
532568,Cambria House,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
532568,Cambria House,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
532568,Cambria House,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
532568,Cambria House,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
532568,Cambria House,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
532568,Cambria House,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
532568,Cambria House,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
532568,Cambria House,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
532568,Cambria House,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
532568,Cambria House,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
532568,Cambria House,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,29.1
532568,Cambria House,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
532568,Cambria House,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532568,Cambria House,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
532568,Cambria House,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
532568,Cambria House,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
532568,Cambria House,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
532568,Cambria House,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
532568,Cambria House,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.54
532568,Cambria House,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
532568,Cambria House,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.07
532568,Cambria House,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
532568,Cambria House,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
532568,Cambria House,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
532568,Cambria House,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
532568,Cambria House,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
532568,Cambria House,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
532568,Cambria House,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
532568,Cambria House,2023-06-10T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
532568,Cambria House,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
532568,Cambria House,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532568,Cambria House,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
532568,Cambria House,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
532568,Cambria House,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
532568,Cambria House,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
532568,Cambria House,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
532568,Cambria House,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
532568,Cambria House,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
532568,Cambria House,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
532568,Cambria House,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
532568,Cambria House,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
532568,Cambria House,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
532568,Cambria House,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
532568,Cambria House,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
532568,Cambria House,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
532568,Cambria House,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
532568,Cambria House,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
532568,Cambria House,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
532568,Cambria House,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
532568,Cambria House,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
532568,Cambria House,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
532568,Cambria House,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
532568,Cambria House,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
532568,Cambria House,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,29.1
532568,Cambria House,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
532568,Cambria House,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
532568,Cambria House,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
532568,Cambria House,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
532568,Cambria House,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
532568,Cambria House,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
532568,Cambria House,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.54
532568,Cambria House,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.54
532568,Cambria House,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
532568,Cambria House,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
532568,Cambria House,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
532568,Cambria House,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
532568,Cambria House,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
532568,Cambria House,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
532568,Cambria House,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
532568,Cambria House,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
532568,Cambria House,2023-06-10T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
532568,Cambria House,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
532568,Cambria House,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532568,Cambria House,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
532568,Cambria House,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
532568,Cambria House,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.44
532568,Cambria House,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
532568,Cambria House,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
532568,Cambria House,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
532568,Cambria House,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
532568,Cambria House,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
532568,Cambria House,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
532568,Cambria House,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
532568,Cambria House,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
532568,Cambria House,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
532568,Cambria House,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
532568,Cambria House,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
532568,Cambria House,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
532568,Cambria House,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
532568,Cambria House,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
532568,Cambria House,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
532568,Cambria House,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532568,Cambria House,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
532568,Cambria House,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
532568,Cambria House,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532568,Cambria House,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,29.0
532568,Cambria House,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
532568,Cambria House,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532568,Cambria House,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
532568,Cambria House,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
532568,Cambria House,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
532568,Cambria House,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
532568,Cambria House,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.89
532568,Cambria House,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.82
532568,Cambria House,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.13
532568,Cambria House,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
532568,Cambria House,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
532568,Cambria House,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
532568,Cambria House,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
532568,Cambria House,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
532568,Cambria House,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
532568,Cambria House,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
532568,Cambria House,2023-06-10T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
532568,Cambria House,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
532568,Cambria House,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
532568,Cambria House,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
532568,Cambria House,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
532568,Cambria House,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
532568,Cambria House,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
