Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
532568,Cambria House,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
532568,Cambria House,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
532568,Cambria House,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
532568,Cambria House,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
532568,Cambria House,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
532568,Cambria House,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
532568,Cambria House,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
532568,Cambria House,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
532568,Cambria House,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
532568,Cambria House,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
532568,Cambria House,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
532568,Cambria House,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
532568,Cambria House,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
532568,Cambria House,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
532568,Cambria House,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532568,Cambria House,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
532568,Cambria House,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,28.9
532568,Cambria House,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532568,Cambria House,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
532568,Cambria House,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532568,Cambria House,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
532568,Cambria House,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
532568,Cambria House,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
532568,Cambria House,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
532568,Cambria House,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
532568,Cambria House,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.48
532568,Cambria House,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.56
532568,Cambria House,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.22
532568,Cambria House,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
532568,Cambria House,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
532568,Cambria House,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
532568,Cambria House,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
532568,Cambria House,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
532568,Cambria House,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
532568,Cambria House,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
532568,Cambria House,2023-06-10T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
532568,Cambria House,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
532568,Cambria House,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532568,Cambria House,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
532568,Cambria House,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
532568,Cambria House,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
532568,Cambria House,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
532568,Cambria House,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
532568,Cambria House,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
532568,Cambria House,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
532568,Cambria House,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
532568,Cambria House,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
532568,Cambria House,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
532568,Cambria House,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
532568,Cambria House,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
532568,Cambria House,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
532568,Cambria House,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
532568,Cambria House,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
532568,Cambria House,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
532568,Cambria House,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
532568,Cambria House,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
532568,Cambria House,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
532568,Cambria House,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
532568,Cambria House,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
532568,Cambria House,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
532568,Cambria House,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
532568,Cambria House,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,28.8
532568,Cambria House,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
532568,Cambria House,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
532568,Cambria House,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
532568,Cambria House,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
532568,Cambria House,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
532568,Cambria House,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
532568,Cambria House,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.02
532568,Cambria House,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.63
532568,Cambria House,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.69
532568,Cambria House,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
532568,Cambria House,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
532568,Cambria House,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
532568,Cambria House,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
532568,Cambria House,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
532568,Cambria House,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
532568,Cambria House,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
532568,Cambria House,2023-06-10T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
532568,Cambria House,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
532568,Cambria House,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532568,Cambria House,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
532568,Cambria House,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
532568,Cambria House,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
532568,Cambria House,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.22
532568,Cambria House,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
532568,Cambria House,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
532568,Cambria House,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
532568,Cambria House,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
532568,Cambria House,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
532568,Cambria House,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
532568,Cambria House,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
532568,Cambria House,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
532568,Cambria House,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
532568,Cambria House,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
532568,Cambria House,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
532568,Cambria House,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
532568,Cambria House,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
532568,Cambria House,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
532568,Cambria House,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
532568,Cambria House,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
532568,Cambria House,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
532568,Cambria House,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
532568,Cambria House,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,28.7
532568,Cambria House,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
532568,Cambria House,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532568,Cambria House,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
532568,Cambria House,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
532568,Cambria House,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
532568,Cambria House,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
532568,Cambria House,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
532568,Cambria House,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.98
532568,Cambria House,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.84
532568,Cambria House,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
532568,Cambria House,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
532568,Cambria House,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
532568,Cambria House,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
532568,Cambria House,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
532568,Cambria House,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
532568,Cambria House,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
532568,Cambria House,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
532568,Cambria House,2023-06-10T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
532568,Cambria House,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
532568,Cambria House,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532568,Cambria House,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
532568,Cambria House,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
532568,Cambria House,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
532568,Cambria House,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
532568,Cambria House,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
532568,Cambria House,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
532568,Cambria House,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
532568,Cambria House,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
532568,Cambria House,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
532568,Cambria House,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
532568,Cambria House,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
532568,Cambria House,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532568,Cambria House,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
532568,Cambria House,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
532568,Cambria House,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
532568,Cambria House,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
532568,Cambria House,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
532568,Cambria House,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
532568,Cambria House,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
532568,Cambria House,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
532568,Cambria House,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
532568,Cambria House,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
532568,Cambria House,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,28.6
532568,Cambria House,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
532568,Cambria House,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532568,Cambria House,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
532568,Cambria House,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
532568,Cambria House,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
532568,Cambria House,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
532568,Cambria House,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
532568,Cambria House,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.08
532568,Cambria House,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.5
532568,Cambria House,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.71
532568,Cambria House,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
532568,Cambria House,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
532568,Cambria House,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
532568,Cambria House,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
532568,Cambria House,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
532568,Cambria House,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
532568,Cambria House,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
532568,Cambria House,2023-06-10T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
532568,Cambria House,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
532568,Cambria House,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532568,Cambria House,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
532568,Cambria House,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
532568,Cambria House,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
532568,Cambria House,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
532568,Cambria House,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
532568,Cambria House,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
532568,Cambria House,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
532568,Cambria House,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
532568,Cambria House,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
532568,Cambria House,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
532568,Cambria House,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
532568,Cambria House,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
532568,Cambria House,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
532568,Cambria House,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
532568,Cambria House,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
532568,Cambria House,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
532568,Cambria House,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
532568,Cambria House,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
532568,Cambria House,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
532568,Cambria House,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
532568,Cambria House,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
532568,Cambria House,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532568,Cambria House,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
532568,Cambria House,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,28.6
532568,Cambria House,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
532568,Cambria House,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532568,Cambria House,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
532568,Cambria House,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
532568,Cambria House,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
532568,Cambria House,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
532568,Cambria House,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
532568,Cambria House,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.91
532568,Cambria House,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
532568,Cambria House,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.05
532568,Cambria House,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
532568,Cambria House,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
532568,Cambria House,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
532568,Cambria House,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
532568,Cambria House,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
532568,Cambria House,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
532568,Cambria House,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
532568,Cambria House,2023-06-10T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
532568,Cambria House,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
532568,Cambria House,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
532568,Cambria House,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
532568,Cambria House,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
532568,Cambria House,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.34
532568,Cambria House,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
532568,Cambria House,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
532568,Cambria House,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
532568,Cambria House,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
532568,Cambria House,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
532568,Cambria House,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
532568,Cambria House,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
532568,Cambria House,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
532568,Cambria House,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
532568,Cambria House,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
532568,Cambria House,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
532568,Cambria House,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
532568,Cambria House,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
532568,Cambria House,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
532568,Cambria House,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
532568,Cambria House,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
532568,Cambria House,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
532568,Cambria House,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532568,Cambria House,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
532568,Cambria House,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,28.5
532568,Cambria House,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
532568,Cambria House,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532568,Cambria House,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
532568,Cambria House,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
532568,Cambria House,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
532568,Cambria House,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
532568,Cambria House,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
532568,Cambria House,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.64
532568,Cambria House,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.36
532568,Cambria House,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.37
532568,Cambria House,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
532568,Cambria House,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
532568,Cambria House,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
532568,Cambria House,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
532568,Cambria House,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
532568,Cambria House,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
532568,Cambria House,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
532568,Cambria House,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
532568,Cambria House,2023-06-10T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
532568,Cambria House,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
532568,Cambria House,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
532568,Cambria House,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532568,Cambria House,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
532568,Cambria House,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.86
532568,Cambria House,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
532568,Cambria House,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
532568,Cambria House,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
532568,Cambria House,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
532568,Cambria House,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
532568,Cambria House,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
532568,Cambria House,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
532568,Cambria House,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
532568,Cambria House,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
532568,Cambria House,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
532568,Cambria House,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
532568,Cambria House,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
532568,Cambria House,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
532568,Cambria House,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
532568,Cambria House,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
532568,Cambria House,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
532568,Cambria House,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
532568,Cambria House,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
532568,Cambria House,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
532568,Cambria House,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,28.4
532568,Cambria House,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532568,Cambria House,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
532568,Cambria House,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532568,Cambria House,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
532568,Cambria House,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532568,Cambria House,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
532568,Cambria House,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
532568,Cambria House,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
532568,Cambria House,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532568,Cambria House,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.86
532568,Cambria House,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.61
532568,Cambria House,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.76
532568,Cambria House,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
532568,Cambria House,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
532568,Cambria House,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
532568,Cambria House,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
532568,Cambria House,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
532568,Cambria House,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
532568,Cambria House,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
532568,Cambria House,2023-06-10T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
532568,Cambria House,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532568,Cambria House,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
532568,Cambria House,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
532568,Cambria House,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.24
532568,Cambria House,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.03
532568,Cambria House,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
532568,Cambria House,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
532568,Cambria House,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.1
532568,Cambria House,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
532568,Cambria House,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
532568,Cambria House,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
532568,Cambria House,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
532568,Cambria House,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532568,Cambria House,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
532568,Cambria House,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
532568,Cambria House,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
532568,Cambria House,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
532568,Cambria House,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
532568,Cambria House,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
532568,Cambria House,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
532568,Cambria House,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
532568,Cambria House,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
532568,Cambria House,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
532568,Cambria House,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,28.3
532568,Cambria House,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532568,Cambria House,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
532568,Cambria House,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532568,Cambria House,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
532568,Cambria House,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532568,Cambria House,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
532568,Cambria House,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
532568,Cambria House,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
532568,Cambria House,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
532568,Cambria House,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.53
532568,Cambria House,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.01
532568,Cambria House,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.23
532568,Cambria House,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
532568,Cambria House,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
532568,Cambria House,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
532568,Cambria House,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
532568,Cambria House,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
532568,Cambria House,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
532568,Cambria House,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
532568,Cambria House,2023-06-10T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
532568,Cambria House,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
532568,Cambria House,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532568,Cambria House,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
532568,Cambria House,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
532568,Cambria House,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.75
532568,Cambria House,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
532568,Cambria House,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
532568,Cambria House,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
532568,Cambria House,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
532568,Cambria House,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
532568,Cambria House,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
532568,Cambria House,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
532568,Cambria House,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
532568,Cambria House,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
532568,Cambria House,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
532568,Cambria House,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
532568,Cambria House,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
532568,Cambria House,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
532568,Cambria House,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
532568,Cambria House,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
532568,Cambria House,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
532568,Cambria House,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
532568,Cambria House,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
532568,Cambria House,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
532568,Cambria House,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,28.2
532568,Cambria House,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532568,Cambria House,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
532568,Cambria House,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532568,Cambria House,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
532568,Cambria House,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532568,Cambria House,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
532568,Cambria House,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
532568,Cambria House,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
532568,Cambria House,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
532568,Cambria House,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.24
532568,Cambria House,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.87
532568,Cambria House,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.7
532568,Cambria House,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
532568,Cambria House,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
532568,Cambria House,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
532568,Cambria House,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
532568,Cambria House,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
532568,Cambria House,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
532568,Cambria House,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
532568,Cambria House,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
532568,Cambria House,2023-06-10T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
532568,Cambria House,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
532568,Cambria House,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532568,Cambria House,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
532568,Cambria House,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
532568,Cambria House,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
532568,Cambria House,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.6
532568,Cambria House,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
532568,Cambria House,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
532568,Cambria House,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
532568,Cambria House,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
532568,Cambria House,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
532568,Cambria House,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
532568,Cambria House,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
532568,Cambria House,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
532568,Cambria House,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
532568,Cambria House,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
532568,Cambria House,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
532568,Cambria House,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
532568,Cambria House,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
532568,Cambria House,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
532568,Cambria House,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
532568,Cambria House,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
532568,Cambria House,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
532568,Cambria House,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
532568,Cambria House,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,28.1
532568,Cambria House,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532568,Cambria House,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
532568,Cambria House,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532568,Cambria House,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
532568,Cambria House,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532568,Cambria House,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
532568,Cambria House,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
