Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
532568,Cambria House,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
532568,Cambria House,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.04
532568,Cambria House,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.92
532568,Cambria House,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.45
532568,Cambria House,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
532568,Cambria House,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
532568,Cambria House,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
532568,Cambria House,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
532568,Cambria House,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
532568,Cambria House,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
532568,Cambria House,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.5
532568,Cambria House,2023-06-10T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
532568,Cambria House,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
532568,Cambria House,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
532568,Cambria House,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
532568,Cambria House,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
532568,Cambria House,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
532568,Cambria House,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
532568,Cambria House,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
532568,Cambria House,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
532568,Cambria House,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
532568,Cambria House,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
532568,Cambria House,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
532568,Cambria House,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
532568,Cambria House,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
532568,Cambria House,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
532568,Cambria House,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
532568,Cambria House,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
532568,Cambria House,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
532568,Cambria House,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
532568,Cambria House,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
532568,Cambria House,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
532568,Cambria House,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
532568,Cambria House,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
532568,Cambria House,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532568,Cambria House,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
532568,Cambria House,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,28.0
532568,Cambria House,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532568,Cambria House,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
532568,Cambria House,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532568,Cambria House,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
532568,Cambria House,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532568,Cambria House,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
532568,Cambria House,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
532568,Cambria House,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
532568,Cambria House,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
532568,Cambria House,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.22
532568,Cambria House,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.01
532568,Cambria House,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.94
532568,Cambria House,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
532568,Cambria House,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
532568,Cambria House,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
532568,Cambria House,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
532568,Cambria House,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
532568,Cambria House,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
532568,Cambria House,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.22
532568,Cambria House,2023-06-10T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
532568,Cambria House,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
532568,Cambria House,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532568,Cambria House,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
532568,Cambria House,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
532568,Cambria House,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
532568,Cambria House,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
532568,Cambria House,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
532568,Cambria House,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
532568,Cambria House,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
532568,Cambria House,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
532568,Cambria House,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
532568,Cambria House,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
532568,Cambria House,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
532568,Cambria House,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
532568,Cambria House,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
532568,Cambria House,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
532568,Cambria House,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
532568,Cambria House,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
532568,Cambria House,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
532568,Cambria House,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
532568,Cambria House,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
532568,Cambria House,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
532568,Cambria House,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532568,Cambria House,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
532568,Cambria House,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,27.9
532568,Cambria House,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532568,Cambria House,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
532568,Cambria House,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532568,Cambria House,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
532568,Cambria House,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532568,Cambria House,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
532568,Cambria House,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
532568,Cambria House,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
532568,Cambria House,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
532568,Cambria House,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.93
532568,Cambria House,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.17
532568,Cambria House,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.9
532568,Cambria House,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
532568,Cambria House,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
532568,Cambria House,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
532568,Cambria House,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
532568,Cambria House,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
532568,Cambria House,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
532568,Cambria House,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
532568,Cambria House,2023-06-10T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
532568,Cambria House,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
532568,Cambria House,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
532568,Cambria House,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532568,Cambria House,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
532568,Cambria House,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
532568,Cambria House,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
532568,Cambria House,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
532568,Cambria House,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
532568,Cambria House,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
532568,Cambria House,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
532568,Cambria House,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
532568,Cambria House,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
532568,Cambria House,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
532568,Cambria House,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
532568,Cambria House,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
532568,Cambria House,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
532568,Cambria House,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
532568,Cambria House,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
532568,Cambria House,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
532568,Cambria House,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
532568,Cambria House,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
532568,Cambria House,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
532568,Cambria House,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532568,Cambria House,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
532568,Cambria House,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,27.8
532568,Cambria House,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532568,Cambria House,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
532568,Cambria House,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532568,Cambria House,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
532568,Cambria House,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532568,Cambria House,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
532568,Cambria House,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
532568,Cambria House,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
532568,Cambria House,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
532568,Cambria House,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.22
532568,Cambria House,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.87
532568,Cambria House,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.45
532568,Cambria House,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
532568,Cambria House,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
532568,Cambria House,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
532568,Cambria House,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
532568,Cambria House,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
532568,Cambria House,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.6
532568,Cambria House,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
532568,Cambria House,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
532568,Cambria House,2023-06-10T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
532568,Cambria House,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
532568,Cambria House,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532568,Cambria House,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
532568,Cambria House,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
532568,Cambria House,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
532568,Cambria House,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
532568,Cambria House,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
532568,Cambria House,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
532568,Cambria House,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
532568,Cambria House,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
532568,Cambria House,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
532568,Cambria House,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
532568,Cambria House,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
532568,Cambria House,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
532568,Cambria House,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
532568,Cambria House,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
532568,Cambria House,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
532568,Cambria House,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
532568,Cambria House,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
532568,Cambria House,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
532568,Cambria House,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
532568,Cambria House,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
532568,Cambria House,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
532568,Cambria House,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532568,Cambria House,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
532568,Cambria House,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,27.7
532568,Cambria House,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532568,Cambria House,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
532568,Cambria House,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532568,Cambria House,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
532568,Cambria House,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532568,Cambria House,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
532568,Cambria House,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
532568,Cambria House,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
532568,Cambria House,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.69
532568,Cambria House,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.4
532568,Cambria House,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.44
532568,Cambria House,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
532568,Cambria House,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
532568,Cambria House,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
532568,Cambria House,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
532568,Cambria House,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
532568,Cambria House,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
532568,Cambria House,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
532568,Cambria House,2023-06-10T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
532568,Cambria House,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
532568,Cambria House,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
532568,Cambria House,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
532568,Cambria House,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
532568,Cambria House,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
532568,Cambria House,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.23
532568,Cambria House,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
532568,Cambria House,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
532568,Cambria House,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
532568,Cambria House,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
532568,Cambria House,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
532568,Cambria House,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
532568,Cambria House,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
532568,Cambria House,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
532568,Cambria House,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
532568,Cambria House,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
532568,Cambria House,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
532568,Cambria House,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
532568,Cambria House,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
532568,Cambria House,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
532568,Cambria House,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
532568,Cambria House,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
532568,Cambria House,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
532568,Cambria House,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,27.6
532568,Cambria House,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
532568,Cambria House,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
532568,Cambria House,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
532568,Cambria House,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
532568,Cambria House,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
532568,Cambria House,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.91
532568,Cambria House,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.39
532568,Cambria House,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.27
532568,Cambria House,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
532568,Cambria House,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
532568,Cambria House,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
532568,Cambria House,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
532568,Cambria House,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
532568,Cambria House,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
532568,Cambria House,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.68
532568,Cambria House,2023-06-10T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
532568,Cambria House,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
532568,Cambria House,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
532568,Cambria House,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
532568,Cambria House,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
532568,Cambria House,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
532568,Cambria House,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
532568,Cambria House,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.71
532568,Cambria House,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
532568,Cambria House,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
532568,Cambria House,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
532568,Cambria House,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
532568,Cambria House,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
532568,Cambria House,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
532568,Cambria House,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
532568,Cambria House,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
532568,Cambria House,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
532568,Cambria House,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
532568,Cambria House,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
532568,Cambria House,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
532568,Cambria House,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
532568,Cambria House,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
532568,Cambria House,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
532568,Cambria House,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
532568,Cambria House,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532568,Cambria House,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
532568,Cambria House,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,27.5
532568,Cambria House,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532568,Cambria House,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
532568,Cambria House,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532568,Cambria House,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
532568,Cambria House,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
532568,Cambria House,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
532568,Cambria House,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
532568,Cambria House,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.87
532568,Cambria House,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.14
532568,Cambria House,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.36
532568,Cambria House,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
532568,Cambria House,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
532568,Cambria House,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
532568,Cambria House,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
532568,Cambria House,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
532568,Cambria House,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
532568,Cambria House,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
532568,Cambria House,2023-06-10T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
532568,Cambria House,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
532568,Cambria House,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
532568,Cambria House,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
532568,Cambria House,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
532568,Cambria House,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
532568,Cambria House,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
532568,Cambria House,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.8
532568,Cambria House,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
532568,Cambria House,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
532568,Cambria House,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
532568,Cambria House,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
532568,Cambria House,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
532568,Cambria House,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
532568,Cambria House,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
532568,Cambria House,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
532568,Cambria House,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
532568,Cambria House,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
532568,Cambria House,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
532568,Cambria House,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
532568,Cambria House,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
532568,Cambria House,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
532568,Cambria House,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
532568,Cambria House,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
532568,Cambria House,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532568,Cambria House,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
532568,Cambria House,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,27.4
532568,Cambria House,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532568,Cambria House,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
532568,Cambria House,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
532568,Cambria House,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
532568,Cambria House,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
532568,Cambria House,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
532568,Cambria House,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.37
532568,Cambria House,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.18
532568,Cambria House,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.14
532568,Cambria House,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
532568,Cambria House,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
532568,Cambria House,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
532568,Cambria House,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
532568,Cambria House,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
532568,Cambria House,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
532568,Cambria House,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
532568,Cambria House,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
532568,Cambria House,2023-06-10T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
532568,Cambria House,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
532568,Cambria House,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532568,Cambria House,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
532568,Cambria House,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
532568,Cambria House,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.46
532568,Cambria House,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
532568,Cambria House,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
532568,Cambria House,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
532568,Cambria House,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
532568,Cambria House,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
532568,Cambria House,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
532568,Cambria House,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
532568,Cambria House,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
532568,Cambria House,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
532568,Cambria House,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
532568,Cambria House,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
532568,Cambria House,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
532568,Cambria House,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.82
532568,Cambria House,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
532568,Cambria House,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
532568,Cambria House,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
532568,Cambria House,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532568,Cambria House,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
532568,Cambria House,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,27.2
532568,Cambria House,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532568,Cambria House,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
532568,Cambria House,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532568,Cambria House,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
532568,Cambria House,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
532568,Cambria House,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
532568,Cambria House,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532568,Cambria House,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
532568,Cambria House,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.38
532568,Cambria House,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.29
532568,Cambria House,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.23
532568,Cambria House,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
532568,Cambria House,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
532568,Cambria House,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
532568,Cambria House,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
532568,Cambria House,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
532568,Cambria House,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
532568,Cambria House,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
532568,Cambria House,2023-06-10T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
532568,Cambria House,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
532568,Cambria House,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532568,Cambria House,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
532568,Cambria House,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532568,Cambria House,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
532568,Cambria House,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
532568,Cambria House,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
532568,Cambria House,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
532568,Cambria House,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
532568,Cambria House,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
532568,Cambria House,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
532568,Cambria House,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
532568,Cambria House,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
532568,Cambria House,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
532568,Cambria House,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
532568,Cambria House,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
532568,Cambria House,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
532568,Cambria House,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
532568,Cambria House,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
532568,Cambria House,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.2
532568,Cambria House,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
532568,Cambria House,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
532568,Cambria House,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
532568,Cambria House,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532568,Cambria House,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
532568,Cambria House,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,27.1
532568,Cambria House,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532568,Cambria House,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
532568,Cambria House,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532568,Cambria House,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
532568,Cambria House,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
532568,Cambria House,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
532568,Cambria House,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
532568,Cambria House,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
532568,Cambria House,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
532568,Cambria House,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.07
532568,Cambria House,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
532568,Cambria House,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
532568,Cambria House,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
532568,Cambria House,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
532568,Cambria House,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
532568,Cambria House,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
532568,Cambria House,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
532568,Cambria House,2023-06-10T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
532568,Cambria House,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532568,Cambria House,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
532568,Cambria House,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
532568,Cambria House,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
532568,Cambria House,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
532568,Cambria House,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
532568,Cambria House,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
532568,Cambria House,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
532568,Cambria House,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
532568,Cambria House,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
532568,Cambria House,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
