Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
532568,Cambria House,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
532568,Cambria House,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
532568,Cambria House,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
532568,Cambria House,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
532568,Cambria House,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
532568,Cambria House,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
532568,Cambria House,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
532568,Cambria House,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
532568,Cambria House,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.67
532568,Cambria House,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
532568,Cambria House,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
532568,Cambria House,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
532568,Cambria House,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
532568,Cambria House,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
532568,Cambria House,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,27.0
532568,Cambria House,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
532568,Cambria House,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532568,Cambria House,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
532568,Cambria House,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532568,Cambria House,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
532568,Cambria House,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
532568,Cambria House,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
532568,Cambria House,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.75
532568,Cambria House,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.86
532568,Cambria House,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.06
532568,Cambria House,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
532568,Cambria House,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
532568,Cambria House,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
532568,Cambria House,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
532568,Cambria House,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
532568,Cambria House,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
532568,Cambria House,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.88
532568,Cambria House,2023-06-10T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
532568,Cambria House,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532568,Cambria House,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
532568,Cambria House,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
532568,Cambria House,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
532568,Cambria House,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
532568,Cambria House,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
532568,Cambria House,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
532568,Cambria House,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
532568,Cambria House,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
532568,Cambria House,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
532568,Cambria House,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
532568,Cambria House,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
532568,Cambria House,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
532568,Cambria House,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
532568,Cambria House,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
532568,Cambria House,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
532568,Cambria House,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
532568,Cambria House,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
532568,Cambria House,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
532568,Cambria House,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
532568,Cambria House,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
532568,Cambria House,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
532568,Cambria House,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532568,Cambria House,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
532568,Cambria House,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,26.9
532568,Cambria House,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
532568,Cambria House,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
532568,Cambria House,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
532568,Cambria House,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
532568,Cambria House,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
532568,Cambria House,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
532568,Cambria House,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.79
532568,Cambria House,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.22
532568,Cambria House,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
532568,Cambria House,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
532568,Cambria House,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
532568,Cambria House,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
532568,Cambria House,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
532568,Cambria House,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
532568,Cambria House,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
532568,Cambria House,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.13
532568,Cambria House,2023-06-10T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
532568,Cambria House,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
532568,Cambria House,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532568,Cambria House,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
532568,Cambria House,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
532568,Cambria House,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
532568,Cambria House,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.65
532568,Cambria House,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
532568,Cambria House,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
532568,Cambria House,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
532568,Cambria House,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
532568,Cambria House,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
532568,Cambria House,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
532568,Cambria House,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
532568,Cambria House,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
532568,Cambria House,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
532568,Cambria House,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
532568,Cambria House,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
532568,Cambria House,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
532568,Cambria House,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
532568,Cambria House,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
532568,Cambria House,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
532568,Cambria House,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
532568,Cambria House,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
532568,Cambria House,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
532568,Cambria House,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
532568,Cambria House,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,26.8
532568,Cambria House,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
532568,Cambria House,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532568,Cambria House,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
532568,Cambria House,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532568,Cambria House,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
532568,Cambria House,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
532568,Cambria House,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
532568,Cambria House,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.24
532568,Cambria House,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
532568,Cambria House,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.53
532568,Cambria House,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
532568,Cambria House,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
532568,Cambria House,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
532568,Cambria House,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
532568,Cambria House,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
532568,Cambria House,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
532568,Cambria House,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
532568,Cambria House,2023-06-10T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
532568,Cambria House,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
532568,Cambria House,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532568,Cambria House,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
532568,Cambria House,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
532568,Cambria House,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
532568,Cambria House,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
532568,Cambria House,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
532568,Cambria House,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
532568,Cambria House,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
532568,Cambria House,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
532568,Cambria House,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
532568,Cambria House,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
532568,Cambria House,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
532568,Cambria House,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
532568,Cambria House,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
532568,Cambria House,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
532568,Cambria House,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
532568,Cambria House,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
532568,Cambria House,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.4
532568,Cambria House,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
532568,Cambria House,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
532568,Cambria House,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532568,Cambria House,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
532568,Cambria House,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,26.7
532568,Cambria House,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
532568,Cambria House,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532568,Cambria House,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
532568,Cambria House,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532568,Cambria House,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
532568,Cambria House,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
532568,Cambria House,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
532568,Cambria House,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
532568,Cambria House,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.31
532568,Cambria House,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.67
532568,Cambria House,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.99
532568,Cambria House,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
532568,Cambria House,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
532568,Cambria House,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
532568,Cambria House,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
532568,Cambria House,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
532568,Cambria House,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
532568,Cambria House,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
532568,Cambria House,2023-06-10T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
532568,Cambria House,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
532568,Cambria House,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532568,Cambria House,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
532568,Cambria House,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
532568,Cambria House,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
532568,Cambria House,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
532568,Cambria House,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
532568,Cambria House,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
532568,Cambria House,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
532568,Cambria House,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
532568,Cambria House,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
532568,Cambria House,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
532568,Cambria House,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
532568,Cambria House,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
532568,Cambria House,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
532568,Cambria House,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
532568,Cambria House,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
532568,Cambria House,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
532568,Cambria House,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
532568,Cambria House,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.1
532568,Cambria House,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
532568,Cambria House,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
532568,Cambria House,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532568,Cambria House,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
532568,Cambria House,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
532568,Cambria House,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,26.5
532568,Cambria House,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
532568,Cambria House,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
532568,Cambria House,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
532568,Cambria House,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
532568,Cambria House,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
532568,Cambria House,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.58
532568,Cambria House,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.38
532568,Cambria House,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
532568,Cambria House,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
532568,Cambria House,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
532568,Cambria House,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
532568,Cambria House,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
532568,Cambria House,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
532568,Cambria House,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
532568,Cambria House,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
532568,Cambria House,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
532568,Cambria House,2023-06-10T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
532568,Cambria House,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
532568,Cambria House,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
532568,Cambria House,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
532568,Cambria House,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
532568,Cambria House,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
532568,Cambria House,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
532568,Cambria House,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
532568,Cambria House,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
532568,Cambria House,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
532568,Cambria House,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
532568,Cambria House,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
532568,Cambria House,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
532568,Cambria House,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
532568,Cambria House,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
532568,Cambria House,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
532568,Cambria House,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
532568,Cambria House,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
532568,Cambria House,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
532568,Cambria House,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
532568,Cambria House,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.99
532568,Cambria House,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
532568,Cambria House,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
532568,Cambria House,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
532568,Cambria House,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532568,Cambria House,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
532568,Cambria House,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,26.4
532568,Cambria House,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532568,Cambria House,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
532568,Cambria House,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532568,Cambria House,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
532568,Cambria House,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
532568,Cambria House,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
532568,Cambria House,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
532568,Cambria House,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.31
532568,Cambria House,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.43
532568,Cambria House,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.51
532568,Cambria House,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
532568,Cambria House,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
532568,Cambria House,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
532568,Cambria House,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
532568,Cambria House,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
532568,Cambria House,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
532568,Cambria House,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
532568,Cambria House,2023-06-10T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
532568,Cambria House,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
532568,Cambria House,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
532568,Cambria House,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
532568,Cambria House,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
532568,Cambria House,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
532568,Cambria House,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
532568,Cambria House,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
532568,Cambria House,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
532568,Cambria House,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
532568,Cambria House,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
532568,Cambria House,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
532568,Cambria House,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
532568,Cambria House,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
532568,Cambria House,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
532568,Cambria House,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
532568,Cambria House,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
532568,Cambria House,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
532568,Cambria House,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
532568,Cambria House,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.58
532568,Cambria House,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
532568,Cambria House,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
532568,Cambria House,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532568,Cambria House,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
532568,Cambria House,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,26.3
532568,Cambria House,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
532568,Cambria House,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532568,Cambria House,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
532568,Cambria House,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
532568,Cambria House,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
532568,Cambria House,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
532568,Cambria House,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.61
532568,Cambria House,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
532568,Cambria House,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.52
532568,Cambria House,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
532568,Cambria House,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
532568,Cambria House,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
532568,Cambria House,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
532568,Cambria House,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
532568,Cambria House,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
532568,Cambria House,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
532568,Cambria House,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
532568,Cambria House,2023-06-10T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
532568,Cambria House,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
532568,Cambria House,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
532568,Cambria House,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532568,Cambria House,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
532568,Cambria House,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
532568,Cambria House,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.79
532568,Cambria House,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
532568,Cambria House,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
532568,Cambria House,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
532568,Cambria House,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
532568,Cambria House,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
532568,Cambria House,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
532568,Cambria House,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
532568,Cambria House,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
532568,Cambria House,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
532568,Cambria House,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
532568,Cambria House,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
532568,Cambria House,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.55
532568,Cambria House,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
532568,Cambria House,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
532568,Cambria House,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532568,Cambria House,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
532568,Cambria House,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,26.2
532568,Cambria House,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
532568,Cambria House,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532568,Cambria House,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
532568,Cambria House,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
532568,Cambria House,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
532568,Cambria House,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
532568,Cambria House,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.33
532568,Cambria House,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
532568,Cambria House,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.16
532568,Cambria House,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
532568,Cambria House,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
532568,Cambria House,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
532568,Cambria House,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
532568,Cambria House,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
532568,Cambria House,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
532568,Cambria House,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
532568,Cambria House,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
532568,Cambria House,2023-06-10T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532568,Cambria House,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532568,Cambria House,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
532568,Cambria House,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
532568,Cambria House,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
532568,Cambria House,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
532568,Cambria House,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.91
532568,Cambria House,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
532568,Cambria House,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
532568,Cambria House,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
532568,Cambria House,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
532568,Cambria House,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
532568,Cambria House,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
532568,Cambria House,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
532568,Cambria House,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
532568,Cambria House,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
532568,Cambria House,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
532568,Cambria House,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
532568,Cambria House,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.55
532568,Cambria House,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
532568,Cambria House,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
532568,Cambria House,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
532568,Cambria House,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532568,Cambria House,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532568,Cambria House,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,26.1
532568,Cambria House,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
532568,Cambria House,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532568,Cambria House,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
532568,Cambria House,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
532568,Cambria House,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
532568,Cambria House,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
532568,Cambria House,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.43
532568,Cambria House,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
532568,Cambria House,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.6
532568,Cambria House,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
532568,Cambria House,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
532568,Cambria House,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
532568,Cambria House,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
532568,Cambria House,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
532568,Cambria House,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
532568,Cambria House,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
532568,Cambria House,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
532568,Cambria House,2023-06-10T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
532568,Cambria House,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
532568,Cambria House,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532568,Cambria House,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
532568,Cambria House,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
532568,Cambria House,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
532568,Cambria House,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
532568,Cambria House,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.15
532568,Cambria House,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
532568,Cambria House,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
532568,Cambria House,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
532568,Cambria House,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
532568,Cambria House,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
532568,Cambria House,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
532568,Cambria House,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
532568,Cambria House,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
532568,Cambria House,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
532568,Cambria House,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
532568,Cambria House,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
532568,Cambria House,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.11
532568,Cambria House,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
532568,Cambria House,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
532568,Cambria House,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
532568,Cambria House,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
532568,Cambria House,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
532568,Cambria House,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,26.0
532568,Cambria House,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532568,Cambria House,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
532568,Cambria House,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532568,Cambria House,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
532568,Cambria House,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532568,Cambria House,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
532568,Cambria House,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
532568,Cambria House,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
532568,Cambria House,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.9
532568,Cambria House,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.61
532568,Cambria House,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.5
532568,Cambria House,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
532568,Cambria House,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
