Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
532568,Cambria House,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
532568,Cambria House,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
532568,Cambria House,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
532568,Cambria House,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
532568,Cambria House,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
532568,Cambria House,2023-06-10T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
532568,Cambria House,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
532568,Cambria House,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
532568,Cambria House,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
532568,Cambria House,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
532568,Cambria House,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.97
532568,Cambria House,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
532568,Cambria House,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
532568,Cambria House,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
532568,Cambria House,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
532568,Cambria House,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
532568,Cambria House,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
532568,Cambria House,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
532568,Cambria House,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
532568,Cambria House,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
532568,Cambria House,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
532568,Cambria House,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
532568,Cambria House,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
532568,Cambria House,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.87
532568,Cambria House,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
532568,Cambria House,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
532568,Cambria House,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
532568,Cambria House,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
532568,Cambria House,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,26.0
532568,Cambria House,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
532568,Cambria House,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532568,Cambria House,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
532568,Cambria House,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
532568,Cambria House,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
532568,Cambria House,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
532568,Cambria House,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.07
532568,Cambria House,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.49
532568,Cambria House,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.7
532568,Cambria House,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
532568,Cambria House,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
532568,Cambria House,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
532568,Cambria House,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
532568,Cambria House,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
532568,Cambria House,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
532568,Cambria House,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
532568,Cambria House,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.82
532568,Cambria House,2023-06-10T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
532568,Cambria House,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
532568,Cambria House,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
532568,Cambria House,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
532568,Cambria House,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
532568,Cambria House,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
532568,Cambria House,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
532568,Cambria House,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.12
532568,Cambria House,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.08
532568,Cambria House,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
532568,Cambria House,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
532568,Cambria House,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.1
532568,Cambria House,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
532568,Cambria House,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
532568,Cambria House,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
532568,Cambria House,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
532568,Cambria House,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
532568,Cambria House,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
532568,Cambria House,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
532568,Cambria House,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
532568,Cambria House,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
532568,Cambria House,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
532568,Cambria House,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
532568,Cambria House,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
532568,Cambria House,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
532568,Cambria House,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532568,Cambria House,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
532568,Cambria House,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,25.9
532568,Cambria House,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532568,Cambria House,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
532568,Cambria House,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532568,Cambria House,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
532568,Cambria House,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532568,Cambria House,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
532568,Cambria House,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
532568,Cambria House,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
532568,Cambria House,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
532568,Cambria House,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.71
532568,Cambria House,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.78
532568,Cambria House,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.14
532568,Cambria House,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
532568,Cambria House,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
532568,Cambria House,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
532568,Cambria House,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
532568,Cambria House,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
532568,Cambria House,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
532568,Cambria House,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
532568,Cambria House,2023-06-10T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
532568,Cambria House,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
532568,Cambria House,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532568,Cambria House,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
532568,Cambria House,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
532568,Cambria House,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
532568,Cambria House,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.94
532568,Cambria House,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
532568,Cambria House,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
532568,Cambria House,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
532568,Cambria House,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
532568,Cambria House,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
532568,Cambria House,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
532568,Cambria House,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
532568,Cambria House,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
532568,Cambria House,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
532568,Cambria House,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
532568,Cambria House,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
532568,Cambria House,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
532568,Cambria House,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
532568,Cambria House,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.57
532568,Cambria House,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
532568,Cambria House,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
532568,Cambria House,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
532568,Cambria House,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532568,Cambria House,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
532568,Cambria House,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,25.8
532568,Cambria House,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
532568,Cambria House,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
532568,Cambria House,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
532568,Cambria House,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
532568,Cambria House,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
532568,Cambria House,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.47
532568,Cambria House,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.68
532568,Cambria House,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.88
532568,Cambria House,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
532568,Cambria House,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
532568,Cambria House,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
532568,Cambria House,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
532568,Cambria House,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532568,Cambria House,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
532568,Cambria House,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
532568,Cambria House,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
532568,Cambria House,2023-06-10T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
532568,Cambria House,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
532568,Cambria House,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532568,Cambria House,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
532568,Cambria House,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
532568,Cambria House,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
532568,Cambria House,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
532568,Cambria House,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
532568,Cambria House,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
532568,Cambria House,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
532568,Cambria House,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
532568,Cambria House,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
532568,Cambria House,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
532568,Cambria House,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
532568,Cambria House,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
532568,Cambria House,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
532568,Cambria House,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
532568,Cambria House,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
532568,Cambria House,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
532568,Cambria House,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.95
532568,Cambria House,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
532568,Cambria House,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
532568,Cambria House,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
532568,Cambria House,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
532568,Cambria House,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532568,Cambria House,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,25.8
532568,Cambria House,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
532568,Cambria House,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
532568,Cambria House,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
532568,Cambria House,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
532568,Cambria House,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
532568,Cambria House,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.99
532568,Cambria House,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
532568,Cambria House,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.36
532568,Cambria House,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
532568,Cambria House,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
532568,Cambria House,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
532568,Cambria House,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
532568,Cambria House,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
532568,Cambria House,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
532568,Cambria House,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
532568,Cambria House,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.69
532568,Cambria House,2023-06-10T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
532568,Cambria House,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
532568,Cambria House,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532568,Cambria House,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
532568,Cambria House,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
532568,Cambria House,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
532568,Cambria House,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
532568,Cambria House,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
532568,Cambria House,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
532568,Cambria House,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
532568,Cambria House,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
532568,Cambria House,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
532568,Cambria House,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
532568,Cambria House,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
532568,Cambria House,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
532568,Cambria House,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
532568,Cambria House,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
532568,Cambria House,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
532568,Cambria House,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
532568,Cambria House,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.48
532568,Cambria House,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
532568,Cambria House,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
532568,Cambria House,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
532568,Cambria House,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532568,Cambria House,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
532568,Cambria House,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,25.7
532568,Cambria House,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532568,Cambria House,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
532568,Cambria House,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532568,Cambria House,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
532568,Cambria House,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
532568,Cambria House,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
532568,Cambria House,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
532568,Cambria House,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.27
532568,Cambria House,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.59
532568,Cambria House,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.85
532568,Cambria House,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
532568,Cambria House,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
532568,Cambria House,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
532568,Cambria House,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
532568,Cambria House,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
532568,Cambria House,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
532568,Cambria House,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
532568,Cambria House,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.87
532568,Cambria House,2023-06-10T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
532568,Cambria House,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
532568,Cambria House,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
532568,Cambria House,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
532568,Cambria House,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
532568,Cambria House,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
532568,Cambria House,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
532568,Cambria House,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.34
532568,Cambria House,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
532568,Cambria House,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
532568,Cambria House,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
532568,Cambria House,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
532568,Cambria House,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
532568,Cambria House,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
532568,Cambria House,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
532568,Cambria House,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
532568,Cambria House,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
532568,Cambria House,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
532568,Cambria House,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
532568,Cambria House,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
532568,Cambria House,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
532568,Cambria House,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.81
532568,Cambria House,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,67.3
532568,Cambria House,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
532568,Cambria House,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532568,Cambria House,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
532568,Cambria House,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,25.6
532568,Cambria House,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
532568,Cambria House,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532568,Cambria House,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
532568,Cambria House,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
532568,Cambria House,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
532568,Cambria House,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
532568,Cambria House,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.31
532568,Cambria House,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.81
532568,Cambria House,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.79
532568,Cambria House,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
532568,Cambria House,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
532568,Cambria House,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
532568,Cambria House,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
532568,Cambria House,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
532568,Cambria House,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
532568,Cambria House,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
532568,Cambria House,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
532568,Cambria House,2023-06-10T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
532568,Cambria House,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
532568,Cambria House,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
532568,Cambria House,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
532568,Cambria House,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
532568,Cambria House,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.73
532568,Cambria House,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
532568,Cambria House,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
532568,Cambria House,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
532568,Cambria House,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
532568,Cambria House,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
532568,Cambria House,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
532568,Cambria House,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
532568,Cambria House,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
532568,Cambria House,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
532568,Cambria House,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
532568,Cambria House,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
532568,Cambria House,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
532568,Cambria House,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
532568,Cambria House,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.39
532568,Cambria House,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
532568,Cambria House,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.6
532568,Cambria House,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
532568,Cambria House,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532568,Cambria House,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
532568,Cambria House,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,25.5
532568,Cambria House,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
532568,Cambria House,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532568,Cambria House,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
532568,Cambria House,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532568,Cambria House,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
532568,Cambria House,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
532568,Cambria House,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
532568,Cambria House,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.99
532568,Cambria House,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.5
532568,Cambria House,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.72
532568,Cambria House,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
532568,Cambria House,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
532568,Cambria House,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
532568,Cambria House,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
532568,Cambria House,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
532568,Cambria House,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
532568,Cambria House,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
532568,Cambria House,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
532568,Cambria House,2023-06-10T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532568,Cambria House,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
532568,Cambria House,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532568,Cambria House,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
532568,Cambria House,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
532568,Cambria House,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
532568,Cambria House,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.61
532568,Cambria House,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
532568,Cambria House,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
532568,Cambria House,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
532568,Cambria House,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
532568,Cambria House,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
532568,Cambria House,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.05
532568,Cambria House,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
532568,Cambria House,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
532568,Cambria House,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
532568,Cambria House,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
532568,Cambria House,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
532568,Cambria House,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
532568,Cambria House,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.73
532568,Cambria House,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
532568,Cambria House,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
532568,Cambria House,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
532568,Cambria House,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532568,Cambria House,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
532568,Cambria House,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,25.5
532568,Cambria House,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
532568,Cambria House,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532568,Cambria House,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
532568,Cambria House,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532568,Cambria House,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
532568,Cambria House,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
532568,Cambria House,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
532568,Cambria House,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.11
532568,Cambria House,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.54
532568,Cambria House,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.16
532568,Cambria House,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
532568,Cambria House,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
532568,Cambria House,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
532568,Cambria House,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
532568,Cambria House,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
532568,Cambria House,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
532568,Cambria House,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
532568,Cambria House,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
532568,Cambria House,2023-06-10T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
532568,Cambria House,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
532568,Cambria House,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
532568,Cambria House,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
532568,Cambria House,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
532568,Cambria House,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
532568,Cambria House,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.09
532568,Cambria House,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
532568,Cambria House,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
532568,Cambria House,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
532568,Cambria House,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
532568,Cambria House,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
532568,Cambria House,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
532568,Cambria House,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
532568,Cambria House,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
532568,Cambria House,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
532568,Cambria House,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
532568,Cambria House,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
532568,Cambria House,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
532568,Cambria House,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
532568,Cambria House,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
532568,Cambria House,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
532568,Cambria House,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
532568,Cambria House,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
532568,Cambria House,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
532568,Cambria House,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
532568,Cambria House,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,25.4
532568,Cambria House,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
532568,Cambria House,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
532568,Cambria House,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
532568,Cambria House,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
532568,Cambria House,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
532568,Cambria House,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.25
532568,Cambria House,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.94
532568,Cambria House,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.54
532568,Cambria House,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
532568,Cambria House,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
532568,Cambria House,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
532568,Cambria House,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
532568,Cambria House,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
532568,Cambria House,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.83
532568,Cambria House,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
532568,Cambria House,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.9
532568,Cambria House,2023-06-10T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
532568,Cambria House,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
532568,Cambria House,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
532568,Cambria House,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
532568,Cambria House,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
532568,Cambria House,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.48
532568,Cambria House,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
532568,Cambria House,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
532568,Cambria House,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
532568,Cambria House,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
532568,Cambria House,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
532568,Cambria House,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
532568,Cambria House,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
532568,Cambria House,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
532568,Cambria House,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
532568,Cambria House,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
532568,Cambria House,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
