Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
532568,Cambria House,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.39
532568,Cambria House,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
532568,Cambria House,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
532568,Cambria House,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.8
532568,Cambria House,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.9
532568,Cambria House,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
532568,Cambria House,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
532568,Cambria House,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,25.4
532568,Cambria House,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532568,Cambria House,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
532568,Cambria House,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532568,Cambria House,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
532568,Cambria House,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532568,Cambria House,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
532568,Cambria House,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
532568,Cambria House,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
532568,Cambria House,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.75
532568,Cambria House,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.47
532568,Cambria House,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.96
532568,Cambria House,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
532568,Cambria House,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
532568,Cambria House,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
532568,Cambria House,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
532568,Cambria House,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
532568,Cambria House,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.23
532568,Cambria House,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
532568,Cambria House,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
532568,Cambria House,2023-06-10T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
532568,Cambria House,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
532568,Cambria House,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
532568,Cambria House,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
532568,Cambria House,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
532568,Cambria House,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
532568,Cambria House,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
532568,Cambria House,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
532568,Cambria House,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
532568,Cambria House,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
532568,Cambria House,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
532568,Cambria House,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
532568,Cambria House,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
532568,Cambria House,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
532568,Cambria House,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
532568,Cambria House,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
532568,Cambria House,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
532568,Cambria House,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
532568,Cambria House,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
532568,Cambria House,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
532568,Cambria House,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
532568,Cambria House,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
532568,Cambria House,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
532568,Cambria House,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532568,Cambria House,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
532568,Cambria House,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,25.3
532568,Cambria House,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
532568,Cambria House,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532568,Cambria House,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
532568,Cambria House,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
532568,Cambria House,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
532568,Cambria House,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
532568,Cambria House,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.27
532568,Cambria House,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.6
532568,Cambria House,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
532568,Cambria House,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
532568,Cambria House,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
532568,Cambria House,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
532568,Cambria House,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
532568,Cambria House,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
532568,Cambria House,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.7
532568,Cambria House,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
532568,Cambria House,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
532568,Cambria House,2023-06-10T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
532568,Cambria House,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
532568,Cambria House,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
532568,Cambria House,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532568,Cambria House,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
532568,Cambria House,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
532568,Cambria House,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
532568,Cambria House,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
532568,Cambria House,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
532568,Cambria House,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
532568,Cambria House,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
532568,Cambria House,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
532568,Cambria House,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
532568,Cambria House,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
532568,Cambria House,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
532568,Cambria House,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
532568,Cambria House,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
532568,Cambria House,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
532568,Cambria House,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
532568,Cambria House,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
532568,Cambria House,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
532568,Cambria House,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
532568,Cambria House,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
532568,Cambria House,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
532568,Cambria House,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
532568,Cambria House,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,25.3
532568,Cambria House,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
532568,Cambria House,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532568,Cambria House,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
532568,Cambria House,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
532568,Cambria House,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
532568,Cambria House,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
532568,Cambria House,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.24
532568,Cambria House,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.28
532568,Cambria House,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.89
532568,Cambria House,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
532568,Cambria House,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
532568,Cambria House,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
532568,Cambria House,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
532568,Cambria House,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
532568,Cambria House,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
532568,Cambria House,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
532568,Cambria House,2023-06-10T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
532568,Cambria House,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
532568,Cambria House,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532568,Cambria House,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
532568,Cambria House,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
532568,Cambria House,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.27
532568,Cambria House,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
532568,Cambria House,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
532568,Cambria House,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
532568,Cambria House,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.7
532568,Cambria House,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
532568,Cambria House,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
532568,Cambria House,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
532568,Cambria House,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
532568,Cambria House,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
532568,Cambria House,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
532568,Cambria House,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
532568,Cambria House,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
532568,Cambria House,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
532568,Cambria House,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
532568,Cambria House,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
532568,Cambria House,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.22
532568,Cambria House,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
532568,Cambria House,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
532568,Cambria House,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
532568,Cambria House,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
532568,Cambria House,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,25.3
532568,Cambria House,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
532568,Cambria House,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532568,Cambria House,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
532568,Cambria House,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
532568,Cambria House,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
532568,Cambria House,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
532568,Cambria House,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.85
532568,Cambria House,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.96
532568,Cambria House,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.8
532568,Cambria House,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
532568,Cambria House,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
532568,Cambria House,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
532568,Cambria House,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
532568,Cambria House,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
532568,Cambria House,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
532568,Cambria House,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
532568,Cambria House,2023-06-10T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532568,Cambria House,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532568,Cambria House,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
532568,Cambria House,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
532568,Cambria House,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
532568,Cambria House,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
532568,Cambria House,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
532568,Cambria House,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
532568,Cambria House,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
532568,Cambria House,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
532568,Cambria House,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
532568,Cambria House,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
532568,Cambria House,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
532568,Cambria House,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
532568,Cambria House,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
532568,Cambria House,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
532568,Cambria House,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
532568,Cambria House,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
532568,Cambria House,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
532568,Cambria House,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
532568,Cambria House,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
532568,Cambria House,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
532568,Cambria House,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
532568,Cambria House,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
532568,Cambria House,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,25.3
532568,Cambria House,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
532568,Cambria House,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532568,Cambria House,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
532568,Cambria House,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
532568,Cambria House,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
532568,Cambria House,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
532568,Cambria House,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.53
532568,Cambria House,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
532568,Cambria House,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.18
532568,Cambria House,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
532568,Cambria House,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
532568,Cambria House,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
532568,Cambria House,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
532568,Cambria House,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
532568,Cambria House,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
532568,Cambria House,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
532568,Cambria House,2023-06-10T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
532568,Cambria House,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
532568,Cambria House,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532568,Cambria House,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
532568,Cambria House,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
532568,Cambria House,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
532568,Cambria House,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
532568,Cambria House,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
532568,Cambria House,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
532568,Cambria House,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
532568,Cambria House,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
532568,Cambria House,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
532568,Cambria House,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
532568,Cambria House,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
532568,Cambria House,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
532568,Cambria House,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
532568,Cambria House,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
532568,Cambria House,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
532568,Cambria House,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
532568,Cambria House,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
532568,Cambria House,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
532568,Cambria House,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
532568,Cambria House,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
532568,Cambria House,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
532568,Cambria House,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
532568,Cambria House,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,25.3
532568,Cambria House,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532568,Cambria House,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
532568,Cambria House,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532568,Cambria House,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
532568,Cambria House,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532568,Cambria House,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
532568,Cambria House,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
532568,Cambria House,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
532568,Cambria House,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.53
532568,Cambria House,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.26
532568,Cambria House,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.36
532568,Cambria House,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
532568,Cambria House,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
532568,Cambria House,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
532568,Cambria House,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
532568,Cambria House,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
532568,Cambria House,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
532568,Cambria House,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
532568,Cambria House,2023-06-10T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
532568,Cambria House,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
532568,Cambria House,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532568,Cambria House,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
532568,Cambria House,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
532568,Cambria House,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
532568,Cambria House,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
532568,Cambria House,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
532568,Cambria House,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
532568,Cambria House,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
532568,Cambria House,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
532568,Cambria House,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
532568,Cambria House,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
532568,Cambria House,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
532568,Cambria House,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
532568,Cambria House,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
532568,Cambria House,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
532568,Cambria House,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
532568,Cambria House,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
532568,Cambria House,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
532568,Cambria House,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
532568,Cambria House,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
532568,Cambria House,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
532568,Cambria House,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
532568,Cambria House,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
532568,Cambria House,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
532568,Cambria House,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,25.3
532568,Cambria House,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532568,Cambria House,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
532568,Cambria House,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532568,Cambria House,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
532568,Cambria House,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532568,Cambria House,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
532568,Cambria House,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
532568,Cambria House,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532568,Cambria House,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
532568,Cambria House,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.97
532568,Cambria House,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.23
532568,Cambria House,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.64
532568,Cambria House,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
532568,Cambria House,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
532568,Cambria House,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
532568,Cambria House,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
532568,Cambria House,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
532568,Cambria House,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
532568,Cambria House,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
532568,Cambria House,2023-06-10T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
532568,Cambria House,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
532568,Cambria House,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
532568,Cambria House,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
532568,Cambria House,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
532568,Cambria House,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
532568,Cambria House,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
532568,Cambria House,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
532568,Cambria House,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
532568,Cambria House,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
532568,Cambria House,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
532568,Cambria House,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
532568,Cambria House,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
532568,Cambria House,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.05
532568,Cambria House,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
532568,Cambria House,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
532568,Cambria House,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
532568,Cambria House,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
532568,Cambria House,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
532568,Cambria House,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
532568,Cambria House,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
532568,Cambria House,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
532568,Cambria House,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
532568,Cambria House,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532568,Cambria House,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,25.3
532568,Cambria House,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532568,Cambria House,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
532568,Cambria House,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532568,Cambria House,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
532568,Cambria House,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532568,Cambria House,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
532568,Cambria House,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
532568,Cambria House,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
532568,Cambria House,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
532568,Cambria House,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.04
532568,Cambria House,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.23
532568,Cambria House,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.59
532568,Cambria House,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
532568,Cambria House,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
532568,Cambria House,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
532568,Cambria House,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
532568,Cambria House,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
532568,Cambria House,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
532568,Cambria House,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
532568,Cambria House,2023-06-10T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
532568,Cambria House,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
532568,Cambria House,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
532568,Cambria House,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
532568,Cambria House,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
532568,Cambria House,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
532568,Cambria House,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
532568,Cambria House,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
532568,Cambria House,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
532568,Cambria House,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
532568,Cambria House,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
532568,Cambria House,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
532568,Cambria House,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
532568,Cambria House,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
532568,Cambria House,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
532568,Cambria House,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
532568,Cambria House,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
532568,Cambria House,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
532568,Cambria House,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
532568,Cambria House,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
532568,Cambria House,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
532568,Cambria House,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532568,Cambria House,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
532568,Cambria House,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
532568,Cambria House,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
532568,Cambria House,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,25.3
532568,Cambria House,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532568,Cambria House,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
532568,Cambria House,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532568,Cambria House,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
532568,Cambria House,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
532568,Cambria House,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
532568,Cambria House,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
532568,Cambria House,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
532568,Cambria House,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.97
532568,Cambria House,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.29
532568,Cambria House,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.71
532568,Cambria House,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
532568,Cambria House,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
532568,Cambria House,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
532568,Cambria House,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
532568,Cambria House,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.79
532568,Cambria House,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
532568,Cambria House,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
532568,Cambria House,2023-06-10T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
532568,Cambria House,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
532568,Cambria House,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
532568,Cambria House,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532568,Cambria House,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
532568,Cambria House,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.45
532568,Cambria House,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
532568,Cambria House,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
532568,Cambria House,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
532568,Cambria House,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
532568,Cambria House,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
532568,Cambria House,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
532568,Cambria House,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
532568,Cambria House,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
532568,Cambria House,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
532568,Cambria House,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
532568,Cambria House,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
532568,Cambria House,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
532568,Cambria House,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
532568,Cambria House,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
532568,Cambria House,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
532568,Cambria House,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
532568,Cambria House,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
532568,Cambria House,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
532568,Cambria House,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
532568,Cambria House,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
532568,Cambria House,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,25.4
532568,Cambria House,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
532568,Cambria House,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532568,Cambria House,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
532568,Cambria House,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
532568,Cambria House,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
532568,Cambria House,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
532568,Cambria House,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
532568,Cambria House,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.52
532568,Cambria House,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.18
532568,Cambria House,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.81
532568,Cambria House,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
532568,Cambria House,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
532568,Cambria House,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
532568,Cambria House,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
532568,Cambria House,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
