Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
532568,Cambria House,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
532568,Cambria House,2023-06-10T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
532568,Cambria House,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532568,Cambria House,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
532568,Cambria House,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
532568,Cambria House,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
532568,Cambria House,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
532568,Cambria House,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
532568,Cambria House,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
532568,Cambria House,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
532568,Cambria House,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
532568,Cambria House,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
532568,Cambria House,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
532568,Cambria House,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
532568,Cambria House,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
532568,Cambria House,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
532568,Cambria House,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
532568,Cambria House,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
532568,Cambria House,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
532568,Cambria House,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
532568,Cambria House,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
532568,Cambria House,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
532568,Cambria House,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
532568,Cambria House,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532568,Cambria House,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532568,Cambria House,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
532568,Cambria House,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,25.4
532568,Cambria House,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532568,Cambria House,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
532568,Cambria House,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
532568,Cambria House,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532568,Cambria House,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
532568,Cambria House,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
532568,Cambria House,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
532568,Cambria House,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
532568,Cambria House,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
532568,Cambria House,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
532568,Cambria House,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.15
532568,Cambria House,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
532568,Cambria House,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
532568,Cambria House,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
532568,Cambria House,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
532568,Cambria House,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
532568,Cambria House,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
532568,Cambria House,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
532568,Cambria House,2023-06-10T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
532568,Cambria House,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
532568,Cambria House,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
532568,Cambria House,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
532568,Cambria House,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
532568,Cambria House,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
532568,Cambria House,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
532568,Cambria House,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
532568,Cambria House,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
532568,Cambria House,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
532568,Cambria House,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
532568,Cambria House,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
532568,Cambria House,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
532568,Cambria House,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
532568,Cambria House,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
532568,Cambria House,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
532568,Cambria House,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
532568,Cambria House,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
532568,Cambria House,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
532568,Cambria House,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
532568,Cambria House,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
532568,Cambria House,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
532568,Cambria House,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
532568,Cambria House,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
532568,Cambria House,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532568,Cambria House,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
532568,Cambria House,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,25.4
532568,Cambria House,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532568,Cambria House,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
532568,Cambria House,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532568,Cambria House,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
532568,Cambria House,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
532568,Cambria House,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
532568,Cambria House,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
532568,Cambria House,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
532568,Cambria House,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.03
532568,Cambria House,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.5
532568,Cambria House,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.73
532568,Cambria House,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
532568,Cambria House,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
532568,Cambria House,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
532568,Cambria House,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
532568,Cambria House,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
532568,Cambria House,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
532568,Cambria House,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
532568,Cambria House,2023-06-10T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532568,Cambria House,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532568,Cambria House,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532568,Cambria House,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
532568,Cambria House,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
532568,Cambria House,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
532568,Cambria House,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
532568,Cambria House,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
532568,Cambria House,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
532568,Cambria House,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
532568,Cambria House,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
532568,Cambria House,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
532568,Cambria House,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
532568,Cambria House,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
532568,Cambria House,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
532568,Cambria House,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
532568,Cambria House,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
532568,Cambria House,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
532568,Cambria House,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
532568,Cambria House,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
532568,Cambria House,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
532568,Cambria House,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
532568,Cambria House,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
532568,Cambria House,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532568,Cambria House,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
532568,Cambria House,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,25.4
532568,Cambria House,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532568,Cambria House,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
532568,Cambria House,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532568,Cambria House,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
532568,Cambria House,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
532568,Cambria House,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
532568,Cambria House,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
532568,Cambria House,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
532568,Cambria House,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.22
532568,Cambria House,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.19
532568,Cambria House,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
532568,Cambria House,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
532568,Cambria House,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
532568,Cambria House,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
532568,Cambria House,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
532568,Cambria House,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
532568,Cambria House,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
532568,Cambria House,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
532568,Cambria House,2023-06-10T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
532568,Cambria House,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
532568,Cambria House,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532568,Cambria House,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
532568,Cambria House,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
532568,Cambria House,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
532568,Cambria House,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
532568,Cambria House,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
532568,Cambria House,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
532568,Cambria House,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
532568,Cambria House,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
532568,Cambria House,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
532568,Cambria House,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
532568,Cambria House,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
532568,Cambria House,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
532568,Cambria House,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
532568,Cambria House,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
532568,Cambria House,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
532568,Cambria House,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
532568,Cambria House,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
532568,Cambria House,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
532568,Cambria House,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
532568,Cambria House,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
532568,Cambria House,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
532568,Cambria House,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,25.5
532568,Cambria House,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532568,Cambria House,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
532568,Cambria House,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532568,Cambria House,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
532568,Cambria House,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
532568,Cambria House,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
532568,Cambria House,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
532568,Cambria House,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
532568,Cambria House,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.75
532568,Cambria House,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.89
532568,Cambria House,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.46
532568,Cambria House,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
532568,Cambria House,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
532568,Cambria House,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
532568,Cambria House,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
532568,Cambria House,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
532568,Cambria House,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
532568,Cambria House,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
532568,Cambria House,2023-06-10T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
532568,Cambria House,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
532568,Cambria House,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532568,Cambria House,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532568,Cambria House,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
532568,Cambria House,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
532568,Cambria House,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
532568,Cambria House,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
532568,Cambria House,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
532568,Cambria House,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
532568,Cambria House,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
532568,Cambria House,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
532568,Cambria House,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
532568,Cambria House,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
532568,Cambria House,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
532568,Cambria House,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
532568,Cambria House,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
532568,Cambria House,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
532568,Cambria House,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
532568,Cambria House,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
532568,Cambria House,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
532568,Cambria House,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
532568,Cambria House,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
532568,Cambria House,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532568,Cambria House,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
532568,Cambria House,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,25.5
532568,Cambria House,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
532568,Cambria House,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
532568,Cambria House,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
532568,Cambria House,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
532568,Cambria House,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
532568,Cambria House,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
532568,Cambria House,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.91
532568,Cambria House,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.63
532568,Cambria House,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.5
532568,Cambria House,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
532568,Cambria House,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
532568,Cambria House,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
532568,Cambria House,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
532568,Cambria House,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
532568,Cambria House,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
532568,Cambria House,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
532568,Cambria House,2023-06-10T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
532568,Cambria House,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
532568,Cambria House,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
532568,Cambria House,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532568,Cambria House,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
532568,Cambria House,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
532568,Cambria House,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
532568,Cambria House,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
532568,Cambria House,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
532568,Cambria House,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
532568,Cambria House,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
532568,Cambria House,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
532568,Cambria House,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
532568,Cambria House,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
532568,Cambria House,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
532568,Cambria House,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
532568,Cambria House,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
532568,Cambria House,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
532568,Cambria House,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
532568,Cambria House,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
532568,Cambria House,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
532568,Cambria House,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
532568,Cambria House,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532568,Cambria House,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
532568,Cambria House,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
532568,Cambria House,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,25.6
532568,Cambria House,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
532568,Cambria House,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532568,Cambria House,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
532568,Cambria House,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
532568,Cambria House,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
532568,Cambria House,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
532568,Cambria House,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
532568,Cambria House,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
532568,Cambria House,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
532568,Cambria House,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.04
532568,Cambria House,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
532568,Cambria House,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
532568,Cambria House,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
532568,Cambria House,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
532568,Cambria House,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
532568,Cambria House,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
532568,Cambria House,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
532568,Cambria House,2023-06-10T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
532568,Cambria House,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
532568,Cambria House,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
532568,Cambria House,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
532568,Cambria House,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
532568,Cambria House,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
532568,Cambria House,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
532568,Cambria House,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
532568,Cambria House,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
532568,Cambria House,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
532568,Cambria House,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
532568,Cambria House,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
532568,Cambria House,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
532568,Cambria House,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
532568,Cambria House,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
532568,Cambria House,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
532568,Cambria House,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
532568,Cambria House,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
532568,Cambria House,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
532568,Cambria House,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
532568,Cambria House,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
532568,Cambria House,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
532568,Cambria House,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
532568,Cambria House,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,25.7
532568,Cambria House,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
532568,Cambria House,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532568,Cambria House,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
532568,Cambria House,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
532568,Cambria House,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
532568,Cambria House,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
532568,Cambria House,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
532568,Cambria House,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.41
532568,Cambria House,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.5
532568,Cambria House,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.28
532568,Cambria House,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
532568,Cambria House,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
532568,Cambria House,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
532568,Cambria House,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
532568,Cambria House,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
532568,Cambria House,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
532568,Cambria House,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
532568,Cambria House,2023-06-10T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
532568,Cambria House,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
532568,Cambria House,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
532568,Cambria House,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
532568,Cambria House,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
532568,Cambria House,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
532568,Cambria House,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
532568,Cambria House,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
532568,Cambria House,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
532568,Cambria House,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
532568,Cambria House,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
532568,Cambria House,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
532568,Cambria House,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
532568,Cambria House,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
532568,Cambria House,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
532568,Cambria House,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
532568,Cambria House,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
532568,Cambria House,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
532568,Cambria House,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
532568,Cambria House,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
532568,Cambria House,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
532568,Cambria House,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
532568,Cambria House,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
532568,Cambria House,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
532568,Cambria House,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532568,Cambria House,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
532568,Cambria House,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,25.8
532568,Cambria House,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
532568,Cambria House,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
532568,Cambria House,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532568,Cambria House,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
532568,Cambria House,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
532568,Cambria House,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
532568,Cambria House,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
532568,Cambria House,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.58
532568,Cambria House,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.42
532568,Cambria House,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.44
532568,Cambria House,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
532568,Cambria House,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
532568,Cambria House,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
532568,Cambria House,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
532568,Cambria House,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
532568,Cambria House,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
532568,Cambria House,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
532568,Cambria House,2023-06-10T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
532568,Cambria House,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
532568,Cambria House,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
532568,Cambria House,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
532568,Cambria House,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
532568,Cambria House,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
532568,Cambria House,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
532568,Cambria House,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
532568,Cambria House,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
532568,Cambria House,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
532568,Cambria House,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
532568,Cambria House,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
532568,Cambria House,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
532568,Cambria House,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
532568,Cambria House,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
532568,Cambria House,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
532568,Cambria House,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
532568,Cambria House,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
532568,Cambria House,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
532568,Cambria House,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
532568,Cambria House,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
532568,Cambria House,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532568,Cambria House,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
532568,Cambria House,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,25.8
532568,Cambria House,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532568,Cambria House,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
532568,Cambria House,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532568,Cambria House,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
532568,Cambria House,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532568,Cambria House,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
532568,Cambria House,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
532568,Cambria House,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
532568,Cambria House,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
532568,Cambria House,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.36
532568,Cambria House,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.27
532568,Cambria House,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.87
532568,Cambria House,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
532568,Cambria House,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
532568,Cambria House,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
532568,Cambria House,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
532568,Cambria House,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
532568,Cambria House,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
532568,Cambria House,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
532568,Cambria House,2023-06-10T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
532568,Cambria House,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
532568,Cambria House,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
532568,Cambria House,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
532568,Cambria House,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
532568,Cambria House,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
532568,Cambria House,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
532568,Cambria House,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
532568,Cambria House,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
532568,Cambria House,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
532568,Cambria House,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
532568,Cambria House,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
532568,Cambria House,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
532568,Cambria House,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
532568,Cambria House,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
532568,Cambria House,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
532568,Cambria House,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
532568,Cambria House,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
532568,Cambria House,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
