Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
532568,Cambria House,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532568,Cambria House,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
532568,Cambria House,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,25.8
532568,Cambria House,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
532568,Cambria House,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532568,Cambria House,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
532568,Cambria House,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
532568,Cambria House,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
532568,Cambria House,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
532568,Cambria House,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
532568,Cambria House,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.2
532568,Cambria House,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.3
532568,Cambria House,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.66
532568,Cambria House,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
532568,Cambria House,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
532568,Cambria House,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
532568,Cambria House,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
532568,Cambria House,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
532568,Cambria House,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
532568,Cambria House,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
532568,Cambria House,2023-06-10T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
532568,Cambria House,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532568,Cambria House,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
532568,Cambria House,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
532568,Cambria House,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
532568,Cambria House,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
532568,Cambria House,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
532568,Cambria House,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
532568,Cambria House,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
532568,Cambria House,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
532568,Cambria House,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
532568,Cambria House,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
532568,Cambria House,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
532568,Cambria House,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
532568,Cambria House,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
532568,Cambria House,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
532568,Cambria House,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
532568,Cambria House,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
532568,Cambria House,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
532568,Cambria House,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
532568,Cambria House,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
532568,Cambria House,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532568,Cambria House,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
532568,Cambria House,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,25.9
532568,Cambria House,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
532568,Cambria House,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532568,Cambria House,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
532568,Cambria House,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532568,Cambria House,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
532568,Cambria House,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
532568,Cambria House,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
532568,Cambria House,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
532568,Cambria House,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.59
532568,Cambria House,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.88
532568,Cambria House,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.42
532568,Cambria House,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
532568,Cambria House,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
532568,Cambria House,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
532568,Cambria House,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
532568,Cambria House,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
532568,Cambria House,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
532568,Cambria House,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
532568,Cambria House,2023-06-10T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532568,Cambria House,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
532568,Cambria House,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
532568,Cambria House,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
532568,Cambria House,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
532568,Cambria House,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
532568,Cambria House,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
532568,Cambria House,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
532568,Cambria House,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
532568,Cambria House,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
532568,Cambria House,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
532568,Cambria House,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
532568,Cambria House,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
532568,Cambria House,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
532568,Cambria House,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
532568,Cambria House,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
532568,Cambria House,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
532568,Cambria House,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
532568,Cambria House,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
532568,Cambria House,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
532568,Cambria House,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
532568,Cambria House,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
532568,Cambria House,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
532568,Cambria House,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
532568,Cambria House,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
532568,Cambria House,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
532568,Cambria House,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,26.0
532568,Cambria House,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532568,Cambria House,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
532568,Cambria House,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532568,Cambria House,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
532568,Cambria House,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532568,Cambria House,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
532568,Cambria House,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
532568,Cambria House,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
532568,Cambria House,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
532568,Cambria House,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.59
532568,Cambria House,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.39
532568,Cambria House,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.43
532568,Cambria House,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
532568,Cambria House,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
532568,Cambria House,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
532568,Cambria House,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
532568,Cambria House,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
532568,Cambria House,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
532568,Cambria House,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
532568,Cambria House,2023-06-10T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532568,Cambria House,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532568,Cambria House,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532568,Cambria House,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
532568,Cambria House,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
532568,Cambria House,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
532568,Cambria House,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
532568,Cambria House,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
532568,Cambria House,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
532568,Cambria House,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
532568,Cambria House,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
532568,Cambria House,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
532568,Cambria House,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
532568,Cambria House,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
532568,Cambria House,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
532568,Cambria House,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
532568,Cambria House,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
532568,Cambria House,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
532568,Cambria House,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
532568,Cambria House,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
532568,Cambria House,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
532568,Cambria House,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
532568,Cambria House,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
532568,Cambria House,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
532568,Cambria House,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532568,Cambria House,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
532568,Cambria House,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,26.0
532568,Cambria House,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532568,Cambria House,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
532568,Cambria House,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532568,Cambria House,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
532568,Cambria House,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532568,Cambria House,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
532568,Cambria House,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
532568,Cambria House,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
532568,Cambria House,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
532568,Cambria House,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.54
532568,Cambria House,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.59
532568,Cambria House,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.06
532568,Cambria House,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
532568,Cambria House,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
532568,Cambria House,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
532568,Cambria House,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
532568,Cambria House,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
532568,Cambria House,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
532568,Cambria House,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
532568,Cambria House,2023-06-10T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
532568,Cambria House,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
532568,Cambria House,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
532568,Cambria House,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
532568,Cambria House,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
532568,Cambria House,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
532568,Cambria House,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
532568,Cambria House,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
532568,Cambria House,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
532568,Cambria House,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
532568,Cambria House,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
532568,Cambria House,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
532568,Cambria House,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
532568,Cambria House,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
532568,Cambria House,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
532568,Cambria House,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
532568,Cambria House,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
532568,Cambria House,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
532568,Cambria House,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
532568,Cambria House,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
532568,Cambria House,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
532568,Cambria House,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
532568,Cambria House,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
532568,Cambria House,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,26.1
532568,Cambria House,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
532568,Cambria House,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532568,Cambria House,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
532568,Cambria House,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532568,Cambria House,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
532568,Cambria House,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
532568,Cambria House,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
532568,Cambria House,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
532568,Cambria House,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.34
532568,Cambria House,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.73
532568,Cambria House,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.64
532568,Cambria House,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
532568,Cambria House,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
532568,Cambria House,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
532568,Cambria House,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
532568,Cambria House,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
532568,Cambria House,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
532568,Cambria House,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
532568,Cambria House,2023-06-10T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
532568,Cambria House,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
532568,Cambria House,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
532568,Cambria House,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
532568,Cambria House,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
532568,Cambria House,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
532568,Cambria House,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
532568,Cambria House,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
532568,Cambria House,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
532568,Cambria House,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
532568,Cambria House,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
532568,Cambria House,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
532568,Cambria House,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
532568,Cambria House,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
532568,Cambria House,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
532568,Cambria House,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
532568,Cambria House,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
532568,Cambria House,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
532568,Cambria House,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
532568,Cambria House,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
532568,Cambria House,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
532568,Cambria House,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532568,Cambria House,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
532568,Cambria House,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,26.2
532568,Cambria House,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532568,Cambria House,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
532568,Cambria House,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532568,Cambria House,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
532568,Cambria House,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532568,Cambria House,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
532568,Cambria House,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
532568,Cambria House,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
532568,Cambria House,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
532568,Cambria House,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.92
532568,Cambria House,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.92
532568,Cambria House,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.72
532568,Cambria House,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
532568,Cambria House,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
532568,Cambria House,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
532568,Cambria House,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
532568,Cambria House,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
532568,Cambria House,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
532568,Cambria House,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
532568,Cambria House,2023-06-10T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
532568,Cambria House,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532568,Cambria House,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
532568,Cambria House,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
532568,Cambria House,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
532568,Cambria House,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
532568,Cambria House,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
532568,Cambria House,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
532568,Cambria House,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
532568,Cambria House,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
532568,Cambria House,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
532568,Cambria House,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
532568,Cambria House,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
532568,Cambria House,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
532568,Cambria House,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
532568,Cambria House,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
532568,Cambria House,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
532568,Cambria House,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
532568,Cambria House,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
532568,Cambria House,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
532568,Cambria House,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
532568,Cambria House,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
532568,Cambria House,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
532568,Cambria House,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532568,Cambria House,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
532568,Cambria House,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,26.3
532568,Cambria House,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532568,Cambria House,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
532568,Cambria House,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
532568,Cambria House,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
532568,Cambria House,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
532568,Cambria House,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
532568,Cambria House,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
532568,Cambria House,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.9
532568,Cambria House,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.77
532568,Cambria House,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.41
532568,Cambria House,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
532568,Cambria House,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
532568,Cambria House,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
532568,Cambria House,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
532568,Cambria House,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
532568,Cambria House,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
532568,Cambria House,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
532568,Cambria House,2023-06-10T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532568,Cambria House,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
532568,Cambria House,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
532568,Cambria House,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
532568,Cambria House,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
532568,Cambria House,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
532568,Cambria House,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
532568,Cambria House,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
532568,Cambria House,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
532568,Cambria House,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
532568,Cambria House,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
532568,Cambria House,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
532568,Cambria House,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
532568,Cambria House,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
532568,Cambria House,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
532568,Cambria House,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
532568,Cambria House,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
532568,Cambria House,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
532568,Cambria House,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
532568,Cambria House,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
532568,Cambria House,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
532568,Cambria House,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
532568,Cambria House,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532568,Cambria House,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
532568,Cambria House,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,26.4
532568,Cambria House,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
532568,Cambria House,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532568,Cambria House,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
532568,Cambria House,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532568,Cambria House,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
532568,Cambria House,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
532568,Cambria House,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
532568,Cambria House,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
532568,Cambria House,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.05
532568,Cambria House,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.94
532568,Cambria House,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.19
532568,Cambria House,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
532568,Cambria House,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
532568,Cambria House,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
532568,Cambria House,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
532568,Cambria House,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
532568,Cambria House,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
532568,Cambria House,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
532568,Cambria House,2023-06-10T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532568,Cambria House,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532568,Cambria House,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
532568,Cambria House,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
532568,Cambria House,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
532568,Cambria House,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
532568,Cambria House,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
532568,Cambria House,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
532568,Cambria House,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
532568,Cambria House,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
532568,Cambria House,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
532568,Cambria House,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
532568,Cambria House,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
532568,Cambria House,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
532568,Cambria House,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
532568,Cambria House,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
532568,Cambria House,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
532568,Cambria House,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
532568,Cambria House,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
532568,Cambria House,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
532568,Cambria House,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
532568,Cambria House,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
532568,Cambria House,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
532568,Cambria House,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
532568,Cambria House,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,26.5
532568,Cambria House,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
532568,Cambria House,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532568,Cambria House,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
532568,Cambria House,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
532568,Cambria House,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
532568,Cambria House,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
532568,Cambria House,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
532568,Cambria House,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.65
532568,Cambria House,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.94
532568,Cambria House,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.33
532568,Cambria House,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
532568,Cambria House,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
532568,Cambria House,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
532568,Cambria House,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
532568,Cambria House,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
532568,Cambria House,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
532568,Cambria House,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
532568,Cambria House,2023-06-10T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
532568,Cambria House,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
532568,Cambria House,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
532568,Cambria House,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
532568,Cambria House,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
532568,Cambria House,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
532568,Cambria House,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
532568,Cambria House,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
532568,Cambria House,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
532568,Cambria House,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
532568,Cambria House,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
532568,Cambria House,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
532568,Cambria House,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
532568,Cambria House,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
532568,Cambria House,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
532568,Cambria House,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
532568,Cambria House,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
532568,Cambria House,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
532568,Cambria House,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
532568,Cambria House,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
532568,Cambria House,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
532568,Cambria House,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532568,Cambria House,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
532568,Cambria House,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,26.6
532568,Cambria House,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
532568,Cambria House,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532568,Cambria House,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
532568,Cambria House,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532568,Cambria House,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
532568,Cambria House,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
532568,Cambria House,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
532568,Cambria House,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
532568,Cambria House,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.13
532568,Cambria House,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.66
532568,Cambria House,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.69
532568,Cambria House,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
532568,Cambria House,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
532568,Cambria House,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
532568,Cambria House,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
532568,Cambria House,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
532568,Cambria House,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
532568,Cambria House,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
532568,Cambria House,2023-06-10T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532568,Cambria House,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
532568,Cambria House,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
532568,Cambria House,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532568,Cambria House,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
