Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
532568,Cambria House,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
532568,Cambria House,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
532568,Cambria House,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
532568,Cambria House,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
532568,Cambria House,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
532568,Cambria House,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
532568,Cambria House,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
532568,Cambria House,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
532568,Cambria House,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
532568,Cambria House,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
532568,Cambria House,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
532568,Cambria House,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
532568,Cambria House,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
532568,Cambria House,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
532568,Cambria House,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
532568,Cambria House,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
532568,Cambria House,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
532568,Cambria House,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532568,Cambria House,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
532568,Cambria House,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,26.7
532568,Cambria House,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532568,Cambria House,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
532568,Cambria House,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
532568,Cambria House,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
532568,Cambria House,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
532568,Cambria House,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532568,Cambria House,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
532568,Cambria House,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.33
532568,Cambria House,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.4
532568,Cambria House,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.38
532568,Cambria House,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
532568,Cambria House,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
532568,Cambria House,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
532568,Cambria House,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
532568,Cambria House,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
532568,Cambria House,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
532568,Cambria House,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
532568,Cambria House,2023-06-10T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532568,Cambria House,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
532568,Cambria House,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532568,Cambria House,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
532568,Cambria House,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
532568,Cambria House,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
532568,Cambria House,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
532568,Cambria House,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
532568,Cambria House,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
532568,Cambria House,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
532568,Cambria House,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
532568,Cambria House,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
532568,Cambria House,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
532568,Cambria House,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
532568,Cambria House,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
532568,Cambria House,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
532568,Cambria House,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
532568,Cambria House,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
532568,Cambria House,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
532568,Cambria House,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
532568,Cambria House,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
532568,Cambria House,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
532568,Cambria House,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
532568,Cambria House,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532568,Cambria House,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
532568,Cambria House,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,26.8
532568,Cambria House,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532568,Cambria House,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
532568,Cambria House,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532568,Cambria House,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
532568,Cambria House,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
532568,Cambria House,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
532568,Cambria House,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
532568,Cambria House,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
532568,Cambria House,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
532568,Cambria House,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.21
532568,Cambria House,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.89
532568,Cambria House,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
532568,Cambria House,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
532568,Cambria House,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
532568,Cambria House,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
532568,Cambria House,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
532568,Cambria House,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
532568,Cambria House,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
532568,Cambria House,2023-06-10T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
532568,Cambria House,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532568,Cambria House,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532568,Cambria House,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
532568,Cambria House,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
532568,Cambria House,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
532568,Cambria House,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
532568,Cambria House,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
532568,Cambria House,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
532568,Cambria House,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
532568,Cambria House,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
532568,Cambria House,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
532568,Cambria House,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
532568,Cambria House,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
532568,Cambria House,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
532568,Cambria House,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
532568,Cambria House,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
532568,Cambria House,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
532568,Cambria House,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
532568,Cambria House,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
532568,Cambria House,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
532568,Cambria House,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532568,Cambria House,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532568,Cambria House,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
532568,Cambria House,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,26.9
532568,Cambria House,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
532568,Cambria House,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532568,Cambria House,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
532568,Cambria House,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532568,Cambria House,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
532568,Cambria House,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
532568,Cambria House,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
532568,Cambria House,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
532568,Cambria House,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.5
532568,Cambria House,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.85
532568,Cambria House,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.68
532568,Cambria House,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
532568,Cambria House,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
532568,Cambria House,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
532568,Cambria House,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
532568,Cambria House,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
532568,Cambria House,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
532568,Cambria House,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
532568,Cambria House,2023-06-10T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532568,Cambria House,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532568,Cambria House,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
532568,Cambria House,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532568,Cambria House,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
532568,Cambria House,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
532568,Cambria House,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
532568,Cambria House,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
532568,Cambria House,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
532568,Cambria House,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
532568,Cambria House,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
532568,Cambria House,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
532568,Cambria House,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
532568,Cambria House,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
532568,Cambria House,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
532568,Cambria House,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
532568,Cambria House,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
532568,Cambria House,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
532568,Cambria House,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
532568,Cambria House,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
532568,Cambria House,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
532568,Cambria House,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
532568,Cambria House,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532568,Cambria House,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
532568,Cambria House,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,27.0
532568,Cambria House,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
532568,Cambria House,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532568,Cambria House,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
532568,Cambria House,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532568,Cambria House,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
532568,Cambria House,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
532568,Cambria House,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
532568,Cambria House,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
532568,Cambria House,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.72
532568,Cambria House,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.92
532568,Cambria House,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.72
532568,Cambria House,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
532568,Cambria House,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
532568,Cambria House,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
532568,Cambria House,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
532568,Cambria House,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
532568,Cambria House,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
532568,Cambria House,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
532568,Cambria House,2023-06-10T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532568,Cambria House,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
532568,Cambria House,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
532568,Cambria House,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
532568,Cambria House,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
532568,Cambria House,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
532568,Cambria House,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
532568,Cambria House,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
532568,Cambria House,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
532568,Cambria House,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
532568,Cambria House,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
532568,Cambria House,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
532568,Cambria House,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
532568,Cambria House,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
532568,Cambria House,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
532568,Cambria House,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
532568,Cambria House,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
532568,Cambria House,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
532568,Cambria House,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
532568,Cambria House,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
532568,Cambria House,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
532568,Cambria House,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
532568,Cambria House,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,27.1
532568,Cambria House,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
532568,Cambria House,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532568,Cambria House,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
532568,Cambria House,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
532568,Cambria House,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
532568,Cambria House,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
532568,Cambria House,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
532568,Cambria House,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.76
532568,Cambria House,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.69
532568,Cambria House,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.2
532568,Cambria House,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
532568,Cambria House,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
532568,Cambria House,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
532568,Cambria House,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
532568,Cambria House,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
532568,Cambria House,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
532568,Cambria House,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
532568,Cambria House,2023-06-10T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
532568,Cambria House,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532568,Cambria House,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
532568,Cambria House,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
532568,Cambria House,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
532568,Cambria House,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
532568,Cambria House,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
532568,Cambria House,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
532568,Cambria House,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
532568,Cambria House,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
532568,Cambria House,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
532568,Cambria House,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
532568,Cambria House,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
532568,Cambria House,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
532568,Cambria House,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
532568,Cambria House,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
532568,Cambria House,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
532568,Cambria House,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
532568,Cambria House,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
532568,Cambria House,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
532568,Cambria House,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
532568,Cambria House,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
532568,Cambria House,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532568,Cambria House,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
532568,Cambria House,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
532568,Cambria House,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,27.2
532568,Cambria House,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532568,Cambria House,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
532568,Cambria House,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
532568,Cambria House,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
532568,Cambria House,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
532568,Cambria House,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
532568,Cambria House,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
532568,Cambria House,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.31
532568,Cambria House,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
532568,Cambria House,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.39
532568,Cambria House,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
532568,Cambria House,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
532568,Cambria House,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
532568,Cambria House,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
532568,Cambria House,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
532568,Cambria House,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
532568,Cambria House,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
532568,Cambria House,2023-06-10T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532568,Cambria House,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
532568,Cambria House,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
532568,Cambria House,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532568,Cambria House,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
532568,Cambria House,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
532568,Cambria House,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
532568,Cambria House,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
532568,Cambria House,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
532568,Cambria House,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
532568,Cambria House,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
532568,Cambria House,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
532568,Cambria House,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
532568,Cambria House,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
532568,Cambria House,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
532568,Cambria House,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
532568,Cambria House,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
532568,Cambria House,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
532568,Cambria House,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
532568,Cambria House,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
532568,Cambria House,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
532568,Cambria House,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
532568,Cambria House,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
532568,Cambria House,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
532568,Cambria House,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
532568,Cambria House,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,27.3
532568,Cambria House,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
532568,Cambria House,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532568,Cambria House,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
532568,Cambria House,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
532568,Cambria House,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
532568,Cambria House,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
532568,Cambria House,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
532568,Cambria House,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.58
532568,Cambria House,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
532568,Cambria House,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.7
532568,Cambria House,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
532568,Cambria House,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
532568,Cambria House,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
532568,Cambria House,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
532568,Cambria House,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
532568,Cambria House,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
532568,Cambria House,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
532568,Cambria House,2023-06-10T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
532568,Cambria House,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
532568,Cambria House,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
532568,Cambria House,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
532568,Cambria House,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
532568,Cambria House,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
532568,Cambria House,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
532568,Cambria House,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
532568,Cambria House,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
532568,Cambria House,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
532568,Cambria House,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
532568,Cambria House,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
532568,Cambria House,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
532568,Cambria House,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
532568,Cambria House,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
532568,Cambria House,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
532568,Cambria House,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
532568,Cambria House,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
532568,Cambria House,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
532568,Cambria House,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
532568,Cambria House,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532568,Cambria House,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532568,Cambria House,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
532568,Cambria House,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,27.4
532568,Cambria House,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
532568,Cambria House,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532568,Cambria House,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
532568,Cambria House,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
532568,Cambria House,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
532568,Cambria House,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
532568,Cambria House,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
532568,Cambria House,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.79
532568,Cambria House,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.85
532568,Cambria House,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.65
532568,Cambria House,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
532568,Cambria House,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
532568,Cambria House,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
532568,Cambria House,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
532568,Cambria House,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
532568,Cambria House,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
532568,Cambria House,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
532568,Cambria House,2023-06-10T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532568,Cambria House,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
532568,Cambria House,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
532568,Cambria House,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
532568,Cambria House,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
532568,Cambria House,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
532568,Cambria House,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
532568,Cambria House,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
532568,Cambria House,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
532568,Cambria House,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
532568,Cambria House,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
532568,Cambria House,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
532568,Cambria House,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
532568,Cambria House,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
532568,Cambria House,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
532568,Cambria House,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
532568,Cambria House,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
532568,Cambria House,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
532568,Cambria House,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
532568,Cambria House,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532568,Cambria House,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
532568,Cambria House,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,27.5
532568,Cambria House,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
532568,Cambria House,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532568,Cambria House,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
532568,Cambria House,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532568,Cambria House,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
532568,Cambria House,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
532568,Cambria House,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
532568,Cambria House,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
532568,Cambria House,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.55
532568,Cambria House,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.75
532568,Cambria House,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
532568,Cambria House,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
532568,Cambria House,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
532568,Cambria House,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
532568,Cambria House,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
532568,Cambria House,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
532568,Cambria House,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
532568,Cambria House,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
532568,Cambria House,2023-06-10T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532568,Cambria House,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
532568,Cambria House,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532568,Cambria House,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
532568,Cambria House,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
532568,Cambria House,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
532568,Cambria House,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
532568,Cambria House,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
532568,Cambria House,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
532568,Cambria House,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
532568,Cambria House,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
532568,Cambria House,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
532568,Cambria House,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
532568,Cambria House,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
532568,Cambria House,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
532568,Cambria House,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
532568,Cambria House,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
532568,Cambria House,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
532568,Cambria House,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
532568,Cambria House,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
532568,Cambria House,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
532568,Cambria House,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532568,Cambria House,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
532568,Cambria House,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,27.6
532568,Cambria House,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532568,Cambria House,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
532568,Cambria House,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
