Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
532568,Cambria House,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
532568,Cambria House,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
532568,Cambria House,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
532568,Cambria House,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
532568,Cambria House,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.34
532568,Cambria House,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.21
532568,Cambria House,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.52
532568,Cambria House,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
532568,Cambria House,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
532568,Cambria House,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
532568,Cambria House,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
532568,Cambria House,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
532568,Cambria House,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
532568,Cambria House,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
532568,Cambria House,2023-06-10T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532568,Cambria House,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
532568,Cambria House,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
532568,Cambria House,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
532568,Cambria House,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
532568,Cambria House,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
532568,Cambria House,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
532568,Cambria House,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
532568,Cambria House,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
532568,Cambria House,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
532568,Cambria House,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
532568,Cambria House,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
532568,Cambria House,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
532568,Cambria House,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
532568,Cambria House,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
532568,Cambria House,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
532568,Cambria House,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
532568,Cambria House,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
532568,Cambria House,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
532568,Cambria House,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
532568,Cambria House,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
532568,Cambria House,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
532568,Cambria House,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
532568,Cambria House,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
532568,Cambria House,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,27.7
532568,Cambria House,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
532568,Cambria House,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532568,Cambria House,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
532568,Cambria House,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532568,Cambria House,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
532568,Cambria House,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
532568,Cambria House,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
532568,Cambria House,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
532568,Cambria House,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.86
532568,Cambria House,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.52
532568,Cambria House,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.22
532568,Cambria House,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
532568,Cambria House,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
532568,Cambria House,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
532568,Cambria House,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
532568,Cambria House,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
532568,Cambria House,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
532568,Cambria House,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
532568,Cambria House,2023-06-10T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532568,Cambria House,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
532568,Cambria House,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532568,Cambria House,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
532568,Cambria House,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
532568,Cambria House,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
532568,Cambria House,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
532568,Cambria House,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
532568,Cambria House,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
532568,Cambria House,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
532568,Cambria House,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
532568,Cambria House,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
532568,Cambria House,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
532568,Cambria House,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
532568,Cambria House,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
532568,Cambria House,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
532568,Cambria House,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
532568,Cambria House,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
532568,Cambria House,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
532568,Cambria House,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
532568,Cambria House,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532568,Cambria House,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
532568,Cambria House,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
532568,Cambria House,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,27.9
532568,Cambria House,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
532568,Cambria House,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532568,Cambria House,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
532568,Cambria House,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
532568,Cambria House,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
532568,Cambria House,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
532568,Cambria House,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
532568,Cambria House,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.51
532568,Cambria House,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.08
532568,Cambria House,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.05
532568,Cambria House,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
532568,Cambria House,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
532568,Cambria House,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
532568,Cambria House,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
532568,Cambria House,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
532568,Cambria House,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
532568,Cambria House,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
532568,Cambria House,2023-06-10T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532568,Cambria House,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532568,Cambria House,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532568,Cambria House,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532568,Cambria House,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
532568,Cambria House,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
532568,Cambria House,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
532568,Cambria House,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
532568,Cambria House,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
532568,Cambria House,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
532568,Cambria House,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
532568,Cambria House,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
532568,Cambria House,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
532568,Cambria House,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
532568,Cambria House,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
532568,Cambria House,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
532568,Cambria House,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
532568,Cambria House,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
532568,Cambria House,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
532568,Cambria House,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
532568,Cambria House,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532568,Cambria House,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
532568,Cambria House,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,27.9
532568,Cambria House,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532568,Cambria House,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
532568,Cambria House,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532568,Cambria House,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
532568,Cambria House,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
532568,Cambria House,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
532568,Cambria House,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
532568,Cambria House,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
532568,Cambria House,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.74
532568,Cambria House,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.39
532568,Cambria House,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.72
532568,Cambria House,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
532568,Cambria House,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
532568,Cambria House,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
532568,Cambria House,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
532568,Cambria House,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
532568,Cambria House,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
532568,Cambria House,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
532568,Cambria House,2023-06-10T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532568,Cambria House,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532568,Cambria House,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
532568,Cambria House,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532568,Cambria House,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
532568,Cambria House,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
532568,Cambria House,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
532568,Cambria House,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
532568,Cambria House,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
532568,Cambria House,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
532568,Cambria House,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
532568,Cambria House,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
532568,Cambria House,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
532568,Cambria House,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
532568,Cambria House,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
532568,Cambria House,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
532568,Cambria House,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
532568,Cambria House,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
532568,Cambria House,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
532568,Cambria House,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
532568,Cambria House,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
532568,Cambria House,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
532568,Cambria House,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532568,Cambria House,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
532568,Cambria House,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,28.0
532568,Cambria House,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532568,Cambria House,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
532568,Cambria House,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532568,Cambria House,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
532568,Cambria House,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532568,Cambria House,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
532568,Cambria House,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
532568,Cambria House,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
532568,Cambria House,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
532568,Cambria House,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
532568,Cambria House,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.36
532568,Cambria House,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.3
532568,Cambria House,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
532568,Cambria House,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
532568,Cambria House,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
532568,Cambria House,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
532568,Cambria House,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
532568,Cambria House,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
532568,Cambria House,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
532568,Cambria House,2023-06-10T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
532568,Cambria House,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532568,Cambria House,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532568,Cambria House,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532568,Cambria House,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
532568,Cambria House,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
532568,Cambria House,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
532568,Cambria House,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
532568,Cambria House,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
532568,Cambria House,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
532568,Cambria House,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
532568,Cambria House,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
532568,Cambria House,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
532568,Cambria House,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
532568,Cambria House,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
532568,Cambria House,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
532568,Cambria House,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
532568,Cambria House,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
532568,Cambria House,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
532568,Cambria House,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
532568,Cambria House,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
532568,Cambria House,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
532568,Cambria House,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
532568,Cambria House,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,28.1
532568,Cambria House,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532568,Cambria House,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
532568,Cambria House,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532568,Cambria House,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
532568,Cambria House,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532568,Cambria House,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
532568,Cambria House,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
532568,Cambria House,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
532568,Cambria House,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
532568,Cambria House,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.07
532568,Cambria House,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.2
532568,Cambria House,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
532568,Cambria House,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
532568,Cambria House,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
532568,Cambria House,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
532568,Cambria House,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
532568,Cambria House,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
532568,Cambria House,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
532568,Cambria House,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
532568,Cambria House,2023-06-10T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
532568,Cambria House,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
532568,Cambria House,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532568,Cambria House,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532568,Cambria House,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
532568,Cambria House,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
532568,Cambria House,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
532568,Cambria House,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
532568,Cambria House,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
532568,Cambria House,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
532568,Cambria House,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
532568,Cambria House,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
532568,Cambria House,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
532568,Cambria House,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
532568,Cambria House,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
532568,Cambria House,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
532568,Cambria House,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
532568,Cambria House,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
532568,Cambria House,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
532568,Cambria House,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
532568,Cambria House,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
532568,Cambria House,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532568,Cambria House,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
532568,Cambria House,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,28.2
532568,Cambria House,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532568,Cambria House,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
532568,Cambria House,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532568,Cambria House,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
532568,Cambria House,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532568,Cambria House,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
532568,Cambria House,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
532568,Cambria House,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
532568,Cambria House,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
532568,Cambria House,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.72
532568,Cambria House,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.19
532568,Cambria House,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.99
532568,Cambria House,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
532568,Cambria House,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
532568,Cambria House,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
532568,Cambria House,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
532568,Cambria House,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
532568,Cambria House,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
532568,Cambria House,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
532568,Cambria House,2023-06-10T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532568,Cambria House,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532568,Cambria House,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
532568,Cambria House,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532568,Cambria House,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
532568,Cambria House,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
532568,Cambria House,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
532568,Cambria House,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
532568,Cambria House,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
532568,Cambria House,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
532568,Cambria House,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
532568,Cambria House,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
532568,Cambria House,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
532568,Cambria House,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
532568,Cambria House,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
532568,Cambria House,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
532568,Cambria House,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
532568,Cambria House,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
532568,Cambria House,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
532568,Cambria House,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
532568,Cambria House,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
532568,Cambria House,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
532568,Cambria House,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
532568,Cambria House,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
532568,Cambria House,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
532568,Cambria House,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,28.3
532568,Cambria House,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532568,Cambria House,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
532568,Cambria House,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532568,Cambria House,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
532568,Cambria House,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532568,Cambria House,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
532568,Cambria House,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
532568,Cambria House,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
532568,Cambria House,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
532568,Cambria House,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
532568,Cambria House,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.51
532568,Cambria House,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.96
532568,Cambria House,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
532568,Cambria House,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
532568,Cambria House,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
532568,Cambria House,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
532568,Cambria House,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
532568,Cambria House,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
532568,Cambria House,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
532568,Cambria House,2023-06-10T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532568,Cambria House,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
532568,Cambria House,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532568,Cambria House,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532568,Cambria House,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
532568,Cambria House,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
532568,Cambria House,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
532568,Cambria House,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
532568,Cambria House,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
532568,Cambria House,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
532568,Cambria House,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
532568,Cambria House,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
532568,Cambria House,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
532568,Cambria House,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
532568,Cambria House,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
532568,Cambria House,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
532568,Cambria House,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
532568,Cambria House,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
532568,Cambria House,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
532568,Cambria House,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
532568,Cambria House,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
532568,Cambria House,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
532568,Cambria House,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
532568,Cambria House,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
532568,Cambria House,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
532568,Cambria House,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,28.4
532568,Cambria House,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532568,Cambria House,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
532568,Cambria House,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532568,Cambria House,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
532568,Cambria House,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532568,Cambria House,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
532568,Cambria House,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
532568,Cambria House,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
532568,Cambria House,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
532568,Cambria House,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.04
532568,Cambria House,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.37
532568,Cambria House,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.92
532568,Cambria House,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
532568,Cambria House,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
532568,Cambria House,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
532568,Cambria House,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
532568,Cambria House,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
532568,Cambria House,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
532568,Cambria House,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
532568,Cambria House,2023-06-10T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532568,Cambria House,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
532568,Cambria House,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532568,Cambria House,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532568,Cambria House,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
532568,Cambria House,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
532568,Cambria House,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
532568,Cambria House,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
532568,Cambria House,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
532568,Cambria House,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
532568,Cambria House,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
532568,Cambria House,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
532568,Cambria House,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
532568,Cambria House,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
532568,Cambria House,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
532568,Cambria House,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
532568,Cambria House,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
532568,Cambria House,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
532568,Cambria House,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
532568,Cambria House,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
532568,Cambria House,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
532568,Cambria House,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
532568,Cambria House,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
532568,Cambria House,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
532568,Cambria House,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,28.5
532568,Cambria House,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532568,Cambria House,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
532568,Cambria House,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532568,Cambria House,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
532568,Cambria House,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532568,Cambria House,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
532568,Cambria House,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
532568,Cambria House,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
532568,Cambria House,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
532568,Cambria House,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.54
532568,Cambria House,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.94
532568,Cambria House,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.36
532568,Cambria House,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
532568,Cambria House,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
532568,Cambria House,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
532568,Cambria House,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
532568,Cambria House,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
532568,Cambria House,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
532568,Cambria House,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
532568,Cambria House,2023-06-10T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
532568,Cambria House,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
532568,Cambria House,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532568,Cambria House,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
532568,Cambria House,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
532568,Cambria House,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
532568,Cambria House,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
532568,Cambria House,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
532568,Cambria House,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
