Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
532568,Cambria House,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
532568,Cambria House,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
532568,Cambria House,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
532568,Cambria House,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
532568,Cambria House,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
532568,Cambria House,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
532568,Cambria House,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
532568,Cambria House,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
532568,Cambria House,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
532568,Cambria House,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
532568,Cambria House,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
532568,Cambria House,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532568,Cambria House,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
532568,Cambria House,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,28.6
532568,Cambria House,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532568,Cambria House,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
532568,Cambria House,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532568,Cambria House,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
532568,Cambria House,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532568,Cambria House,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
532568,Cambria House,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
532568,Cambria House,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
532568,Cambria House,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
532568,Cambria House,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.69
532568,Cambria House,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.89
532568,Cambria House,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.73
532568,Cambria House,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
532568,Cambria House,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
532568,Cambria House,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
532568,Cambria House,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
532568,Cambria House,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
532568,Cambria House,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
532568,Cambria House,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
532568,Cambria House,2023-06-10T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
532568,Cambria House,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
532568,Cambria House,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532568,Cambria House,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
532568,Cambria House,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
532568,Cambria House,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
532568,Cambria House,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
532568,Cambria House,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
532568,Cambria House,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
532568,Cambria House,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
532568,Cambria House,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
532568,Cambria House,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
532568,Cambria House,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
532568,Cambria House,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
532568,Cambria House,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
532568,Cambria House,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
532568,Cambria House,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
532568,Cambria House,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
532568,Cambria House,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
532568,Cambria House,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
532568,Cambria House,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
532568,Cambria House,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
532568,Cambria House,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532568,Cambria House,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
532568,Cambria House,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,28.7
532568,Cambria House,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532568,Cambria House,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
532568,Cambria House,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
532568,Cambria House,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
532568,Cambria House,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532568,Cambria House,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
532568,Cambria House,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
532568,Cambria House,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
532568,Cambria House,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
532568,Cambria House,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.15
532568,Cambria House,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
532568,Cambria House,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.41
532568,Cambria House,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
532568,Cambria House,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
532568,Cambria House,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
532568,Cambria House,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
532568,Cambria House,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
532568,Cambria House,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
532568,Cambria House,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
532568,Cambria House,2023-06-10T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532568,Cambria House,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
532568,Cambria House,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
532568,Cambria House,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532568,Cambria House,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
532568,Cambria House,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
532568,Cambria House,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
532568,Cambria House,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
532568,Cambria House,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
532568,Cambria House,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
532568,Cambria House,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
532568,Cambria House,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
532568,Cambria House,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
532568,Cambria House,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
532568,Cambria House,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
532568,Cambria House,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
532568,Cambria House,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
532568,Cambria House,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
532568,Cambria House,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
532568,Cambria House,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
532568,Cambria House,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
532568,Cambria House,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
532568,Cambria House,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
532568,Cambria House,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
532568,Cambria House,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
532568,Cambria House,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,28.8
532568,Cambria House,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532568,Cambria House,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
532568,Cambria House,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532568,Cambria House,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
532568,Cambria House,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532568,Cambria House,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
532568,Cambria House,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
532568,Cambria House,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
532568,Cambria House,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
532568,Cambria House,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.7
532568,Cambria House,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.93
532568,Cambria House,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.25
532568,Cambria House,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
532568,Cambria House,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
532568,Cambria House,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
532568,Cambria House,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
532568,Cambria House,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
532568,Cambria House,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
532568,Cambria House,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
532568,Cambria House,2023-06-10T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532568,Cambria House,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532568,Cambria House,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532568,Cambria House,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532568,Cambria House,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
532568,Cambria House,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
532568,Cambria House,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
532568,Cambria House,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
532568,Cambria House,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
532568,Cambria House,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
532568,Cambria House,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
532568,Cambria House,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
532568,Cambria House,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
532568,Cambria House,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
532568,Cambria House,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
532568,Cambria House,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
532568,Cambria House,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
532568,Cambria House,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
532568,Cambria House,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
532568,Cambria House,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
532568,Cambria House,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
532568,Cambria House,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
532568,Cambria House,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
532568,Cambria House,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
532568,Cambria House,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
532568,Cambria House,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,28.9
532568,Cambria House,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532568,Cambria House,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
532568,Cambria House,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532568,Cambria House,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
532568,Cambria House,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532568,Cambria House,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
532568,Cambria House,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
532568,Cambria House,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
532568,Cambria House,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
532568,Cambria House,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.97
532568,Cambria House,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.29
532568,Cambria House,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.84
532568,Cambria House,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
532568,Cambria House,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
532568,Cambria House,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
532568,Cambria House,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
532568,Cambria House,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
532568,Cambria House,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.17
532568,Cambria House,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
532568,Cambria House,2023-06-11T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
532568,Cambria House,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532568,Cambria House,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
532568,Cambria House,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532568,Cambria House,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
532568,Cambria House,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
532568,Cambria House,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
532568,Cambria House,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
532568,Cambria House,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
532568,Cambria House,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
532568,Cambria House,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
532568,Cambria House,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
532568,Cambria House,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
532568,Cambria House,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
532568,Cambria House,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
532568,Cambria House,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
532568,Cambria House,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
532568,Cambria House,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
532568,Cambria House,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
532568,Cambria House,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
532568,Cambria House,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
532568,Cambria House,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
532568,Cambria House,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532568,Cambria House,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
532568,Cambria House,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,29.8
532568,Cambria House,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532568,Cambria House,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
532568,Cambria House,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532568,Cambria House,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
532568,Cambria House,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532568,Cambria House,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
532568,Cambria House,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
532568,Cambria House,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
532568,Cambria House,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
532568,Cambria House,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.79
532568,Cambria House,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.65
532568,Cambria House,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
532568,Cambria House,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
532568,Cambria House,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
532568,Cambria House,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
532568,Cambria House,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
532568,Cambria House,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
532568,Cambria House,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.19
532568,Cambria House,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
532568,Cambria House,2023-06-11T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
532568,Cambria House,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
532568,Cambria House,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
532568,Cambria House,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532568,Cambria House,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
532568,Cambria House,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.11
532568,Cambria House,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
532568,Cambria House,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
532568,Cambria House,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
532568,Cambria House,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
532568,Cambria House,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
532568,Cambria House,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
532568,Cambria House,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
532568,Cambria House,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
532568,Cambria House,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
532568,Cambria House,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
532568,Cambria House,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
532568,Cambria House,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
532568,Cambria House,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
532568,Cambria House,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
532568,Cambria House,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
532568,Cambria House,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
532568,Cambria House,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
532568,Cambria House,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
532568,Cambria House,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,29.8
532568,Cambria House,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532568,Cambria House,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
532568,Cambria House,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532568,Cambria House,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
532568,Cambria House,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532568,Cambria House,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
532568,Cambria House,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
532568,Cambria House,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
532568,Cambria House,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
532568,Cambria House,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.47
532568,Cambria House,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.02
532568,Cambria House,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.18
532568,Cambria House,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
532568,Cambria House,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
532568,Cambria House,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
532568,Cambria House,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
532568,Cambria House,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
532568,Cambria House,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
532568,Cambria House,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.48
532568,Cambria House,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
532568,Cambria House,2023-06-11T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
532568,Cambria House,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
532568,Cambria House,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
532568,Cambria House,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
532568,Cambria House,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
532568,Cambria House,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
532568,Cambria House,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
532568,Cambria House,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
532568,Cambria House,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
532568,Cambria House,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
532568,Cambria House,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
532568,Cambria House,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
532568,Cambria House,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
532568,Cambria House,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
532568,Cambria House,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
532568,Cambria House,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
532568,Cambria House,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
532568,Cambria House,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
532568,Cambria House,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
532568,Cambria House,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
532568,Cambria House,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
532568,Cambria House,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
532568,Cambria House,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
532568,Cambria House,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
532568,Cambria House,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,29.9
532568,Cambria House,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532568,Cambria House,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
532568,Cambria House,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532568,Cambria House,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
532568,Cambria House,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532568,Cambria House,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
532568,Cambria House,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
532568,Cambria House,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
532568,Cambria House,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
532568,Cambria House,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
532568,Cambria House,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.84
532568,Cambria House,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.72
532568,Cambria House,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
532568,Cambria House,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
532568,Cambria House,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
532568,Cambria House,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
532568,Cambria House,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
532568,Cambria House,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.48
532568,Cambria House,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
532568,Cambria House,2023-06-11T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
532568,Cambria House,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532568,Cambria House,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
532568,Cambria House,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
532568,Cambria House,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
532568,Cambria House,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
532568,Cambria House,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
532568,Cambria House,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
532568,Cambria House,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
532568,Cambria House,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
532568,Cambria House,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
532568,Cambria House,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
532568,Cambria House,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
532568,Cambria House,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
532568,Cambria House,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
532568,Cambria House,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
532568,Cambria House,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
532568,Cambria House,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
532568,Cambria House,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
532568,Cambria House,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
532568,Cambria House,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
532568,Cambria House,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
532568,Cambria House,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
532568,Cambria House,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
532568,Cambria House,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532568,Cambria House,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532568,Cambria House,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
532568,Cambria House,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,29.9
532568,Cambria House,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532568,Cambria House,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
532568,Cambria House,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532568,Cambria House,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
532568,Cambria House,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532568,Cambria House,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
532568,Cambria House,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
532568,Cambria House,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
532568,Cambria House,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
532568,Cambria House,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.21
532568,Cambria House,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.41
532568,Cambria House,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.23
532568,Cambria House,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
532568,Cambria House,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
532568,Cambria House,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
532568,Cambria House,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
532568,Cambria House,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
532568,Cambria House,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
532568,Cambria House,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.74
532568,Cambria House,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
532568,Cambria House,2023-06-11T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
532568,Cambria House,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
532568,Cambria House,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
532568,Cambria House,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532568,Cambria House,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
532568,Cambria House,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
532568,Cambria House,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.06
532568,Cambria House,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
532568,Cambria House,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
532568,Cambria House,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
532568,Cambria House,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
532568,Cambria House,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
532568,Cambria House,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
532568,Cambria House,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
532568,Cambria House,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
532568,Cambria House,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
532568,Cambria House,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
532568,Cambria House,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
532568,Cambria House,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
532568,Cambria House,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
532568,Cambria House,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
532568,Cambria House,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532568,Cambria House,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
532568,Cambria House,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532568,Cambria House,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
532568,Cambria House,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,30.0
532568,Cambria House,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532568,Cambria House,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
532568,Cambria House,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532568,Cambria House,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
532568,Cambria House,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532568,Cambria House,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
532568,Cambria House,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
532568,Cambria House,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
532568,Cambria House,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
532568,Cambria House,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.77
532568,Cambria House,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.28
532568,Cambria House,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.99
532568,Cambria House,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
532568,Cambria House,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
532568,Cambria House,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
532568,Cambria House,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
532568,Cambria House,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
532568,Cambria House,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
532568,Cambria House,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.76
532568,Cambria House,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
532568,Cambria House,2023-06-11T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
532568,Cambria House,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
532568,Cambria House,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
532568,Cambria House,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
532568,Cambria House,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
532568,Cambria House,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.3
532568,Cambria House,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.61
532568,Cambria House,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
532568,Cambria House,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
532568,Cambria House,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
532568,Cambria House,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.3
532568,Cambria House,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
532568,Cambria House,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
532568,Cambria House,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
532568,Cambria House,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
532568,Cambria House,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
532568,Cambria House,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
532568,Cambria House,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
532568,Cambria House,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
532568,Cambria House,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
532568,Cambria House,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
532568,Cambria House,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
532568,Cambria House,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532568,Cambria House,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532568,Cambria House,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
532568,Cambria House,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,30.0
532568,Cambria House,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532568,Cambria House,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
532568,Cambria House,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532568,Cambria House,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
532568,Cambria House,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
532568,Cambria House,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
532568,Cambria House,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
532568,Cambria House,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
532568,Cambria House,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.11
