Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.13
532568,Cambria House,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.31
532568,Cambria House,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
532568,Cambria House,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
532568,Cambria House,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
532568,Cambria House,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
532568,Cambria House,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
532568,Cambria House,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.78
532568,Cambria House,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
532568,Cambria House,2023-06-11T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
532568,Cambria House,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
532568,Cambria House,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
532568,Cambria House,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
532568,Cambria House,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
532568,Cambria House,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
532568,Cambria House,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
532568,Cambria House,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
532568,Cambria House,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
532568,Cambria House,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
532568,Cambria House,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
532568,Cambria House,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
532568,Cambria House,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
532568,Cambria House,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
532568,Cambria House,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
532568,Cambria House,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
532568,Cambria House,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
532568,Cambria House,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
532568,Cambria House,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
532568,Cambria House,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
532568,Cambria House,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
532568,Cambria House,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
532568,Cambria House,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
532568,Cambria House,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
532568,Cambria House,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,30.0
532568,Cambria House,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532568,Cambria House,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
532568,Cambria House,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532568,Cambria House,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
532568,Cambria House,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532568,Cambria House,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
532568,Cambria House,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
532568,Cambria House,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
532568,Cambria House,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
532568,Cambria House,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.62
532568,Cambria House,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.76
532568,Cambria House,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.87
532568,Cambria House,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
532568,Cambria House,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
532568,Cambria House,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
532568,Cambria House,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
532568,Cambria House,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
532568,Cambria House,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
532568,Cambria House,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.08
532568,Cambria House,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
532568,Cambria House,2023-06-11T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
532568,Cambria House,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
532568,Cambria House,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
532568,Cambria House,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
532568,Cambria House,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
532568,Cambria House,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
532568,Cambria House,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
532568,Cambria House,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
532568,Cambria House,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
532568,Cambria House,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
532568,Cambria House,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
532568,Cambria House,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
532568,Cambria House,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
532568,Cambria House,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
532568,Cambria House,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
532568,Cambria House,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
532568,Cambria House,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
532568,Cambria House,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
532568,Cambria House,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
532568,Cambria House,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
532568,Cambria House,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
532568,Cambria House,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
532568,Cambria House,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
532568,Cambria House,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
532568,Cambria House,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
532568,Cambria House,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,30.1
532568,Cambria House,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532568,Cambria House,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
532568,Cambria House,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532568,Cambria House,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
532568,Cambria House,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532568,Cambria House,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
532568,Cambria House,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
532568,Cambria House,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
532568,Cambria House,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
532568,Cambria House,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.04
532568,Cambria House,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.41
532568,Cambria House,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.7
532568,Cambria House,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
532568,Cambria House,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
532568,Cambria House,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
532568,Cambria House,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
532568,Cambria House,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
532568,Cambria House,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.77
532568,Cambria House,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
532568,Cambria House,2023-06-11T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
532568,Cambria House,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
532568,Cambria House,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
532568,Cambria House,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
532568,Cambria House,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
532568,Cambria House,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
532568,Cambria House,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
532568,Cambria House,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
532568,Cambria House,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
532568,Cambria House,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
532568,Cambria House,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
532568,Cambria House,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
532568,Cambria House,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
532568,Cambria House,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
532568,Cambria House,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
532568,Cambria House,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
532568,Cambria House,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
532568,Cambria House,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
532568,Cambria House,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
532568,Cambria House,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
532568,Cambria House,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
532568,Cambria House,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
532568,Cambria House,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532568,Cambria House,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
532568,Cambria House,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
532568,Cambria House,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,30.1
532568,Cambria House,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532568,Cambria House,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
532568,Cambria House,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532568,Cambria House,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
532568,Cambria House,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532568,Cambria House,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
532568,Cambria House,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
532568,Cambria House,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
532568,Cambria House,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
532568,Cambria House,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.45
532568,Cambria House,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.61
532568,Cambria House,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.56
532568,Cambria House,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
532568,Cambria House,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
532568,Cambria House,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
532568,Cambria House,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
532568,Cambria House,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
532568,Cambria House,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.76
532568,Cambria House,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
532568,Cambria House,2023-06-11T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
532568,Cambria House,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
532568,Cambria House,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
532568,Cambria House,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
532568,Cambria House,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
532568,Cambria House,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
532568,Cambria House,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
532568,Cambria House,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
532568,Cambria House,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
532568,Cambria House,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
532568,Cambria House,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
532568,Cambria House,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
532568,Cambria House,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
532568,Cambria House,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
532568,Cambria House,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
532568,Cambria House,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
532568,Cambria House,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
532568,Cambria House,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
532568,Cambria House,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
532568,Cambria House,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
532568,Cambria House,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
532568,Cambria House,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
532568,Cambria House,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
532568,Cambria House,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
532568,Cambria House,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
532568,Cambria House,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
532568,Cambria House,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,30.2
532568,Cambria House,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532568,Cambria House,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
532568,Cambria House,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532568,Cambria House,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
532568,Cambria House,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532568,Cambria House,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
532568,Cambria House,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
532568,Cambria House,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
532568,Cambria House,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
532568,Cambria House,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
532568,Cambria House,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.58
532568,Cambria House,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.83
532568,Cambria House,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
532568,Cambria House,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
532568,Cambria House,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
532568,Cambria House,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
532568,Cambria House,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
532568,Cambria House,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.88
532568,Cambria House,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
532568,Cambria House,2023-06-11T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
532568,Cambria House,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
532568,Cambria House,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
532568,Cambria House,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
532568,Cambria House,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
532568,Cambria House,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.95
532568,Cambria House,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
532568,Cambria House,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
532568,Cambria House,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
532568,Cambria House,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
532568,Cambria House,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
532568,Cambria House,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
532568,Cambria House,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
532568,Cambria House,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
532568,Cambria House,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
532568,Cambria House,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
532568,Cambria House,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
532568,Cambria House,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
532568,Cambria House,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
532568,Cambria House,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
532568,Cambria House,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
532568,Cambria House,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
532568,Cambria House,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
532568,Cambria House,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
532568,Cambria House,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,30.2
532568,Cambria House,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532568,Cambria House,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
532568,Cambria House,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532568,Cambria House,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
532568,Cambria House,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532568,Cambria House,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
532568,Cambria House,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
532568,Cambria House,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532568,Cambria House,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
532568,Cambria House,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.76
532568,Cambria House,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.9
532568,Cambria House,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.84
532568,Cambria House,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
532568,Cambria House,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
532568,Cambria House,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
532568,Cambria House,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
532568,Cambria House,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
532568,Cambria House,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.0
532568,Cambria House,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
532568,Cambria House,2023-06-11T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
532568,Cambria House,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
532568,Cambria House,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
532568,Cambria House,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
532568,Cambria House,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
532568,Cambria House,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
532568,Cambria House,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
532568,Cambria House,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
532568,Cambria House,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
532568,Cambria House,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
532568,Cambria House,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
532568,Cambria House,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
532568,Cambria House,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
532568,Cambria House,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
532568,Cambria House,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
532568,Cambria House,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
532568,Cambria House,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
532568,Cambria House,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
532568,Cambria House,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
532568,Cambria House,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
532568,Cambria House,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
532568,Cambria House,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
532568,Cambria House,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
532568,Cambria House,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
532568,Cambria House,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
532568,Cambria House,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,30.3
532568,Cambria House,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532568,Cambria House,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
532568,Cambria House,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532568,Cambria House,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
532568,Cambria House,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532568,Cambria House,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
532568,Cambria House,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
532568,Cambria House,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
532568,Cambria House,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
532568,Cambria House,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.47
532568,Cambria House,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.9
532568,Cambria House,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.09
532568,Cambria House,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
532568,Cambria House,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
532568,Cambria House,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
532568,Cambria House,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
532568,Cambria House,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
532568,Cambria House,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.18
532568,Cambria House,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
532568,Cambria House,2023-06-11T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
532568,Cambria House,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
532568,Cambria House,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
532568,Cambria House,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
532568,Cambria House,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.07
532568,Cambria House,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
532568,Cambria House,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
532568,Cambria House,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
532568,Cambria House,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
532568,Cambria House,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
532568,Cambria House,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
532568,Cambria House,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
532568,Cambria House,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
532568,Cambria House,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
532568,Cambria House,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
532568,Cambria House,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
532568,Cambria House,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
532568,Cambria House,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
532568,Cambria House,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
532568,Cambria House,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
532568,Cambria House,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
532568,Cambria House,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
532568,Cambria House,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
532568,Cambria House,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
532568,Cambria House,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,30.3
532568,Cambria House,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532568,Cambria House,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
532568,Cambria House,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532568,Cambria House,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
532568,Cambria House,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532568,Cambria House,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
532568,Cambria House,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
532568,Cambria House,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
532568,Cambria House,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
532568,Cambria House,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.1
532568,Cambria House,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.45
532568,Cambria House,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.9
532568,Cambria House,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
532568,Cambria House,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
532568,Cambria House,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
532568,Cambria House,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
532568,Cambria House,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
532568,Cambria House,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
532568,Cambria House,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.67
532568,Cambria House,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
532568,Cambria House,2023-06-11T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
532568,Cambria House,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
532568,Cambria House,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
532568,Cambria House,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
532568,Cambria House,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
532568,Cambria House,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.4
532568,Cambria House,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
532568,Cambria House,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
532568,Cambria House,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
532568,Cambria House,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
532568,Cambria House,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
532568,Cambria House,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
532568,Cambria House,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
532568,Cambria House,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
532568,Cambria House,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
532568,Cambria House,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
532568,Cambria House,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
532568,Cambria House,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
532568,Cambria House,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
532568,Cambria House,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
532568,Cambria House,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
532568,Cambria House,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
532568,Cambria House,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
532568,Cambria House,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
532568,Cambria House,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532568,Cambria House,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,30.4
532568,Cambria House,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532568,Cambria House,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
532568,Cambria House,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
532568,Cambria House,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
532568,Cambria House,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532568,Cambria House,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
532568,Cambria House,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
532568,Cambria House,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
532568,Cambria House,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
532568,Cambria House,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.65
532568,Cambria House,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.49
532568,Cambria House,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.04
532568,Cambria House,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
532568,Cambria House,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
532568,Cambria House,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
532568,Cambria House,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
532568,Cambria House,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
532568,Cambria House,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.69
532568,Cambria House,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
532568,Cambria House,2023-06-11T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
532568,Cambria House,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
532568,Cambria House,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
532568,Cambria House,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
532568,Cambria House,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
532568,Cambria House,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
532568,Cambria House,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
532568,Cambria House,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
532568,Cambria House,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
532568,Cambria House,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
532568,Cambria House,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
532568,Cambria House,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
532568,Cambria House,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
532568,Cambria House,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
532568,Cambria House,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
532568,Cambria House,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
532568,Cambria House,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
532568,Cambria House,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
532568,Cambria House,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
532568,Cambria House,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
532568,Cambria House,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
532568,Cambria House,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532568,Cambria House,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
532568,Cambria House,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
532568,Cambria House,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
532568,Cambria House,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,30.4
532568,Cambria House,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532568,Cambria House,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
532568,Cambria House,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532568,Cambria House,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
532568,Cambria House,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532568,Cambria House,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
532568,Cambria House,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
532568,Cambria House,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
532568,Cambria House,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
532568,Cambria House,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.54
532568,Cambria House,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.6
532568,Cambria House,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.41
532568,Cambria House,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
532568,Cambria House,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
532568,Cambria House,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
532568,Cambria House,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
532568,Cambria House,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
532568,Cambria House,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.86
532568,Cambria House,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
532568,Cambria House,2023-06-11T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
532568,Cambria House,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
532568,Cambria House,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
532568,Cambria House,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
532568,Cambria House,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
532568,Cambria House,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
532568,Cambria House,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
532568,Cambria House,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
532568,Cambria House,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
532568,Cambria House,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
532568,Cambria House,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
532568,Cambria House,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
532568,Cambria House,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
