Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
532568,Cambria House,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
532568,Cambria House,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
532568,Cambria House,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
532568,Cambria House,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
532568,Cambria House,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
532568,Cambria House,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
532568,Cambria House,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
532568,Cambria House,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
532568,Cambria House,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
532568,Cambria House,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
532568,Cambria House,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,30.4
532568,Cambria House,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532568,Cambria House,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
532568,Cambria House,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
532568,Cambria House,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
532568,Cambria House,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532568,Cambria House,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
532568,Cambria House,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
532568,Cambria House,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
532568,Cambria House,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
532568,Cambria House,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.27
532568,Cambria House,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.12
532568,Cambria House,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
532568,Cambria House,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
532568,Cambria House,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
532568,Cambria House,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
532568,Cambria House,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
532568,Cambria House,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
532568,Cambria House,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.6
532568,Cambria House,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
532568,Cambria House,2023-06-11T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
532568,Cambria House,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
532568,Cambria House,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
532568,Cambria House,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
532568,Cambria House,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.5
532568,Cambria House,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
532568,Cambria House,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
532568,Cambria House,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
532568,Cambria House,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.5
532568,Cambria House,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
532568,Cambria House,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
532568,Cambria House,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
532568,Cambria House,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
532568,Cambria House,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
532568,Cambria House,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
532568,Cambria House,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
532568,Cambria House,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
532568,Cambria House,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
532568,Cambria House,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
532568,Cambria House,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
532568,Cambria House,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
532568,Cambria House,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
532568,Cambria House,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
532568,Cambria House,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
532568,Cambria House,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
532568,Cambria House,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,30.5
532568,Cambria House,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532568,Cambria House,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
532568,Cambria House,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
532568,Cambria House,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
532568,Cambria House,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532568,Cambria House,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
532568,Cambria House,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
532568,Cambria House,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532568,Cambria House,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
532568,Cambria House,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.1
532568,Cambria House,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.71
532568,Cambria House,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.32
532568,Cambria House,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
532568,Cambria House,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
532568,Cambria House,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
532568,Cambria House,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
532568,Cambria House,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
532568,Cambria House,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.25
532568,Cambria House,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
532568,Cambria House,2023-06-11T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
532568,Cambria House,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
532568,Cambria House,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
532568,Cambria House,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
532568,Cambria House,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
532568,Cambria House,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.61
532568,Cambria House,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
532568,Cambria House,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
532568,Cambria House,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
532568,Cambria House,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.5
532568,Cambria House,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
532568,Cambria House,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
532568,Cambria House,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
532568,Cambria House,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
532568,Cambria House,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
532568,Cambria House,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
532568,Cambria House,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
532568,Cambria House,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
532568,Cambria House,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
532568,Cambria House,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
532568,Cambria House,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
532568,Cambria House,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
532568,Cambria House,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
532568,Cambria House,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
532568,Cambria House,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
532568,Cambria House,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
532568,Cambria House,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
532568,Cambria House,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,30.5
532568,Cambria House,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532568,Cambria House,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
532568,Cambria House,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
532568,Cambria House,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
532568,Cambria House,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532568,Cambria House,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
532568,Cambria House,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
532568,Cambria House,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
532568,Cambria House,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
532568,Cambria House,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.43
532568,Cambria House,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.58
532568,Cambria House,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.88
532568,Cambria House,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
532568,Cambria House,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
532568,Cambria House,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
532568,Cambria House,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
532568,Cambria House,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
532568,Cambria House,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
532568,Cambria House,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.43
532568,Cambria House,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
532568,Cambria House,2023-06-11T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
532568,Cambria House,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
532568,Cambria House,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
532568,Cambria House,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
532568,Cambria House,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
532568,Cambria House,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.97
532568,Cambria House,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
532568,Cambria House,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
532568,Cambria House,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
532568,Cambria House,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
532568,Cambria House,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
532568,Cambria House,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
532568,Cambria House,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
532568,Cambria House,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
532568,Cambria House,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
532568,Cambria House,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
532568,Cambria House,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
532568,Cambria House,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
532568,Cambria House,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
532568,Cambria House,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
532568,Cambria House,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
532568,Cambria House,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
532568,Cambria House,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
532568,Cambria House,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
532568,Cambria House,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532568,Cambria House,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,30.5
532568,Cambria House,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532568,Cambria House,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
532568,Cambria House,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
532568,Cambria House,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
532568,Cambria House,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532568,Cambria House,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
532568,Cambria House,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
532568,Cambria House,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
532568,Cambria House,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.4
532568,Cambria House,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.54
532568,Cambria House,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.27
532568,Cambria House,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
532568,Cambria House,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
532568,Cambria House,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
532568,Cambria House,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
532568,Cambria House,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
532568,Cambria House,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
532568,Cambria House,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.41
532568,Cambria House,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
532568,Cambria House,2023-06-11T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
532568,Cambria House,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
532568,Cambria House,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
532568,Cambria House,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532568,Cambria House,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
532568,Cambria House,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.1
532568,Cambria House,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
532568,Cambria House,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
532568,Cambria House,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
532568,Cambria House,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
532568,Cambria House,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
532568,Cambria House,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
532568,Cambria House,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
532568,Cambria House,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
532568,Cambria House,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
532568,Cambria House,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
532568,Cambria House,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
532568,Cambria House,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
532568,Cambria House,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
532568,Cambria House,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
532568,Cambria House,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
532568,Cambria House,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
532568,Cambria House,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
532568,Cambria House,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
532568,Cambria House,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
532568,Cambria House,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,30.5
532568,Cambria House,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532568,Cambria House,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
532568,Cambria House,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532568,Cambria House,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
532568,Cambria House,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532568,Cambria House,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
532568,Cambria House,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
532568,Cambria House,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
532568,Cambria House,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.62
532568,Cambria House,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.94
532568,Cambria House,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.47
532568,Cambria House,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
532568,Cambria House,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
532568,Cambria House,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
532568,Cambria House,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
532568,Cambria House,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
532568,Cambria House,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.19
532568,Cambria House,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
532568,Cambria House,2023-06-11T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
532568,Cambria House,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
532568,Cambria House,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
532568,Cambria House,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
532568,Cambria House,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.94
532568,Cambria House,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
532568,Cambria House,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
532568,Cambria House,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
532568,Cambria House,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.3
532568,Cambria House,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
532568,Cambria House,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
532568,Cambria House,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
532568,Cambria House,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
532568,Cambria House,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
532568,Cambria House,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
532568,Cambria House,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
532568,Cambria House,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
532568,Cambria House,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
532568,Cambria House,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
532568,Cambria House,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
532568,Cambria House,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
532568,Cambria House,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
532568,Cambria House,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
532568,Cambria House,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
532568,Cambria House,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,30.6
532568,Cambria House,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532568,Cambria House,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
532568,Cambria House,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532568,Cambria House,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
532568,Cambria House,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532568,Cambria House,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
532568,Cambria House,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
532568,Cambria House,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
532568,Cambria House,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
532568,Cambria House,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.82
532568,Cambria House,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.25
532568,Cambria House,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.05
532568,Cambria House,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
532568,Cambria House,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
532568,Cambria House,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
532568,Cambria House,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
532568,Cambria House,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
532568,Cambria House,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
532568,Cambria House,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.31
532568,Cambria House,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
532568,Cambria House,2023-06-11T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
532568,Cambria House,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
532568,Cambria House,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
532568,Cambria House,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
532568,Cambria House,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.92
532568,Cambria House,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.36
532568,Cambria House,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
532568,Cambria House,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
532568,Cambria House,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
532568,Cambria House,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
532568,Cambria House,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
532568,Cambria House,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
532568,Cambria House,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.61
532568,Cambria House,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
532568,Cambria House,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
532568,Cambria House,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
532568,Cambria House,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
532568,Cambria House,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
532568,Cambria House,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
532568,Cambria House,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
532568,Cambria House,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
532568,Cambria House,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
532568,Cambria House,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
532568,Cambria House,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
532568,Cambria House,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,30.6
532568,Cambria House,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532568,Cambria House,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
532568,Cambria House,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532568,Cambria House,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
532568,Cambria House,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532568,Cambria House,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
532568,Cambria House,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
532568,Cambria House,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
532568,Cambria House,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
532568,Cambria House,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
532568,Cambria House,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.08
532568,Cambria House,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.34
532568,Cambria House,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
532568,Cambria House,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
532568,Cambria House,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
532568,Cambria House,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
532568,Cambria House,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
532568,Cambria House,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
532568,Cambria House,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.5
532568,Cambria House,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.15
532568,Cambria House,2023-06-11T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
532568,Cambria House,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
532568,Cambria House,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
532568,Cambria House,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
532568,Cambria House,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
532568,Cambria House,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.31
532568,Cambria House,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
532568,Cambria House,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
532568,Cambria House,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
532568,Cambria House,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
532568,Cambria House,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
532568,Cambria House,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
532568,Cambria House,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
532568,Cambria House,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
532568,Cambria House,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
532568,Cambria House,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
532568,Cambria House,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
532568,Cambria House,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
532568,Cambria House,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
532568,Cambria House,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
532568,Cambria House,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
532568,Cambria House,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
532568,Cambria House,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
532568,Cambria House,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
532568,Cambria House,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
532568,Cambria House,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,30.6
532568,Cambria House,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532568,Cambria House,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
532568,Cambria House,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532568,Cambria House,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
532568,Cambria House,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532568,Cambria House,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
532568,Cambria House,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
532568,Cambria House,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
532568,Cambria House,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
532568,Cambria House,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
532568,Cambria House,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.02
532568,Cambria House,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.18
532568,Cambria House,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
532568,Cambria House,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
532568,Cambria House,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
532568,Cambria House,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
532568,Cambria House,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
532568,Cambria House,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
532568,Cambria House,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
532568,Cambria House,2023-06-11T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
532568,Cambria House,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532568,Cambria House,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
532568,Cambria House,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.23
532568,Cambria House,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.8
532568,Cambria House,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.8
532568,Cambria House,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
532568,Cambria House,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
532568,Cambria House,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
532568,Cambria House,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
532568,Cambria House,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
532568,Cambria House,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
532568,Cambria House,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
532568,Cambria House,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
532568,Cambria House,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
532568,Cambria House,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
532568,Cambria House,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
532568,Cambria House,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
532568,Cambria House,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
532568,Cambria House,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
532568,Cambria House,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
532568,Cambria House,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
532568,Cambria House,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
532568,Cambria House,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
532568,Cambria House,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
532568,Cambria House,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,30.6
532568,Cambria House,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532568,Cambria House,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
532568,Cambria House,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532568,Cambria House,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
532568,Cambria House,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532568,Cambria House,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
532568,Cambria House,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
532568,Cambria House,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
532568,Cambria House,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
532568,Cambria House,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.94
532568,Cambria House,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.53
532568,Cambria House,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.26
532568,Cambria House,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
532568,Cambria House,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
532568,Cambria House,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
532568,Cambria House,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
532568,Cambria House,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
532568,Cambria House,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
532568,Cambria House,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
532568,Cambria House,2023-06-11T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
532568,Cambria House,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
532568,Cambria House,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532568,Cambria House,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
532568,Cambria House,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
532568,Cambria House,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
532568,Cambria House,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.16
532568,Cambria House,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
532568,Cambria House,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
532568,Cambria House,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
532568,Cambria House,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
532568,Cambria House,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
532568,Cambria House,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
532568,Cambria House,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
532568,Cambria House,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
532568,Cambria House,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
532568,Cambria House,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
532568,Cambria House,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
532568,Cambria House,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
532568,Cambria House,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
532568,Cambria House,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
532568,Cambria House,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
532568,Cambria House,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
532568,Cambria House,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
532568,Cambria House,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
532568,Cambria House,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
532568,Cambria House,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,30.6
532568,Cambria House,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532568,Cambria House,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
532568,Cambria House,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532568,Cambria House,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
532568,Cambria House,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532568,Cambria House,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
532568,Cambria House,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
532568,Cambria House,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
532568,Cambria House,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
532568,Cambria House,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.95
532568,Cambria House,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.98
532568,Cambria House,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.63
532568,Cambria House,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
532568,Cambria House,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
532568,Cambria House,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
532568,Cambria House,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
532568,Cambria House,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
