Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
532568,Cambria House,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
532568,Cambria House,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
532568,Cambria House,2023-06-11T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532568,Cambria House,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532568,Cambria House,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
532568,Cambria House,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
532568,Cambria House,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
532568,Cambria House,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.11
532568,Cambria House,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
532568,Cambria House,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
532568,Cambria House,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
532568,Cambria House,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
532568,Cambria House,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
532568,Cambria House,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
532568,Cambria House,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.07
532568,Cambria House,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
532568,Cambria House,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
532568,Cambria House,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
532568,Cambria House,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
532568,Cambria House,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
532568,Cambria House,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
532568,Cambria House,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.87
532568,Cambria House,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
532568,Cambria House,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
532568,Cambria House,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
532568,Cambria House,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
532568,Cambria House,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
532568,Cambria House,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,30.6
532568,Cambria House,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532568,Cambria House,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
532568,Cambria House,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532568,Cambria House,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
532568,Cambria House,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532568,Cambria House,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
532568,Cambria House,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
532568,Cambria House,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
532568,Cambria House,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
532568,Cambria House,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.35
532568,Cambria House,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.76
532568,Cambria House,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.78
532568,Cambria House,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
532568,Cambria House,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
532568,Cambria House,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
532568,Cambria House,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
532568,Cambria House,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
532568,Cambria House,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
532568,Cambria House,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
532568,Cambria House,2023-06-11T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
532568,Cambria House,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
532568,Cambria House,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
532568,Cambria House,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
532568,Cambria House,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
532568,Cambria House,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.53
532568,Cambria House,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.52
532568,Cambria House,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
532568,Cambria House,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
532568,Cambria House,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
532568,Cambria House,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
532568,Cambria House,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
532568,Cambria House,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
532568,Cambria House,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
532568,Cambria House,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
532568,Cambria House,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
532568,Cambria House,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
532568,Cambria House,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
532568,Cambria House,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
532568,Cambria House,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
532568,Cambria House,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
532568,Cambria House,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
532568,Cambria House,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
532568,Cambria House,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
532568,Cambria House,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
532568,Cambria House,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,30.6
532568,Cambria House,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532568,Cambria House,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
532568,Cambria House,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532568,Cambria House,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
532568,Cambria House,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532568,Cambria House,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
532568,Cambria House,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
532568,Cambria House,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
532568,Cambria House,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
532568,Cambria House,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.26
532568,Cambria House,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.14
532568,Cambria House,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.16
532568,Cambria House,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
532568,Cambria House,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
532568,Cambria House,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
532568,Cambria House,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
532568,Cambria House,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
532568,Cambria House,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
532568,Cambria House,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
532568,Cambria House,2023-06-11T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
532568,Cambria House,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
532568,Cambria House,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
532568,Cambria House,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
532568,Cambria House,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
532568,Cambria House,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
532568,Cambria House,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.54
532568,Cambria House,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
532568,Cambria House,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
532568,Cambria House,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
532568,Cambria House,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
532568,Cambria House,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
532568,Cambria House,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
532568,Cambria House,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
532568,Cambria House,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
532568,Cambria House,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
532568,Cambria House,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
532568,Cambria House,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
532568,Cambria House,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
532568,Cambria House,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
532568,Cambria House,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
532568,Cambria House,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532568,Cambria House,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
532568,Cambria House,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
532568,Cambria House,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
532568,Cambria House,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,30.6
532568,Cambria House,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532568,Cambria House,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
532568,Cambria House,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532568,Cambria House,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
532568,Cambria House,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532568,Cambria House,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
532568,Cambria House,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
532568,Cambria House,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
532568,Cambria House,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
532568,Cambria House,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.33
532568,Cambria House,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.21
532568,Cambria House,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.6
532568,Cambria House,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
532568,Cambria House,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
532568,Cambria House,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
532568,Cambria House,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
532568,Cambria House,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
532568,Cambria House,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
532568,Cambria House,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
532568,Cambria House,2023-06-11T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
532568,Cambria House,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
532568,Cambria House,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
532568,Cambria House,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
532568,Cambria House,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.88
532568,Cambria House,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.11
532568,Cambria House,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.51
532568,Cambria House,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
532568,Cambria House,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.3
532568,Cambria House,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
532568,Cambria House,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
532568,Cambria House,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
532568,Cambria House,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
532568,Cambria House,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
532568,Cambria House,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
532568,Cambria House,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
532568,Cambria House,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
532568,Cambria House,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
532568,Cambria House,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
532568,Cambria House,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
532568,Cambria House,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
532568,Cambria House,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
532568,Cambria House,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
532568,Cambria House,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
532568,Cambria House,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
532568,Cambria House,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,30.6
532568,Cambria House,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532568,Cambria House,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
532568,Cambria House,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532568,Cambria House,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
532568,Cambria House,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532568,Cambria House,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
532568,Cambria House,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
532568,Cambria House,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
532568,Cambria House,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
532568,Cambria House,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.54
532568,Cambria House,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.66
532568,Cambria House,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.12
532568,Cambria House,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
532568,Cambria House,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
532568,Cambria House,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
532568,Cambria House,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
532568,Cambria House,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
532568,Cambria House,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
532568,Cambria House,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
532568,Cambria House,2023-06-11T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
532568,Cambria House,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
532568,Cambria House,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
532568,Cambria House,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.76
532568,Cambria House,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.55
532568,Cambria House,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
532568,Cambria House,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
532568,Cambria House,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
532568,Cambria House,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
532568,Cambria House,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
532568,Cambria House,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
532568,Cambria House,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.37
532568,Cambria House,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
532568,Cambria House,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
532568,Cambria House,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
532568,Cambria House,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
532568,Cambria House,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
532568,Cambria House,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
532568,Cambria House,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
532568,Cambria House,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
532568,Cambria House,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
532568,Cambria House,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
532568,Cambria House,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
532568,Cambria House,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
532568,Cambria House,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,30.6
532568,Cambria House,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532568,Cambria House,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
532568,Cambria House,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532568,Cambria House,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
532568,Cambria House,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532568,Cambria House,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
532568,Cambria House,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
532568,Cambria House,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
532568,Cambria House,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
532568,Cambria House,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.21
532568,Cambria House,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.15
532568,Cambria House,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.66
532568,Cambria House,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
532568,Cambria House,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
532568,Cambria House,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
532568,Cambria House,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
532568,Cambria House,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
532568,Cambria House,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
532568,Cambria House,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
532568,Cambria House,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
532568,Cambria House,2023-06-11T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
532568,Cambria House,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
532568,Cambria House,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
532568,Cambria House,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
532568,Cambria House,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
532568,Cambria House,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.04
532568,Cambria House,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
532568,Cambria House,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
532568,Cambria House,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
532568,Cambria House,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.2
532568,Cambria House,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
532568,Cambria House,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
532568,Cambria House,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
532568,Cambria House,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.25
532568,Cambria House,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.62
532568,Cambria House,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
532568,Cambria House,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
532568,Cambria House,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
532568,Cambria House,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
532568,Cambria House,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
532568,Cambria House,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
532568,Cambria House,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
532568,Cambria House,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
532568,Cambria House,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
532568,Cambria House,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
532568,Cambria House,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
532568,Cambria House,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,30.6
532568,Cambria House,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532568,Cambria House,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
532568,Cambria House,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532568,Cambria House,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
532568,Cambria House,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532568,Cambria House,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
532568,Cambria House,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
532568,Cambria House,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
532568,Cambria House,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
532568,Cambria House,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
532568,Cambria House,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.2
532568,Cambria House,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.47
532568,Cambria House,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
532568,Cambria House,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
532568,Cambria House,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
532568,Cambria House,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
532568,Cambria House,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
532568,Cambria House,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
532568,Cambria House,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
532568,Cambria House,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
532568,Cambria House,2023-06-11T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
532568,Cambria House,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
532568,Cambria House,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
532568,Cambria House,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
532568,Cambria House,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
532568,Cambria House,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
532568,Cambria House,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
532568,Cambria House,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
532568,Cambria House,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
532568,Cambria House,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
532568,Cambria House,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
532568,Cambria House,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
532568,Cambria House,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
532568,Cambria House,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.71
532568,Cambria House,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
532568,Cambria House,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
532568,Cambria House,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
532568,Cambria House,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
532568,Cambria House,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
532568,Cambria House,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
532568,Cambria House,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
532568,Cambria House,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
532568,Cambria House,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532568,Cambria House,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
532568,Cambria House,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
532568,Cambria House,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
532568,Cambria House,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,30.5
532568,Cambria House,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532568,Cambria House,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
532568,Cambria House,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532568,Cambria House,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
532568,Cambria House,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532568,Cambria House,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
532568,Cambria House,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
532568,Cambria House,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
532568,Cambria House,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.35
532568,Cambria House,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.84
532568,Cambria House,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.82
532568,Cambria House,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
532568,Cambria House,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
532568,Cambria House,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
532568,Cambria House,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
532568,Cambria House,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
532568,Cambria House,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
532568,Cambria House,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.69
532568,Cambria House,2023-06-11T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
532568,Cambria House,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
532568,Cambria House,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
532568,Cambria House,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
532568,Cambria House,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
532568,Cambria House,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
532568,Cambria House,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
532568,Cambria House,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
532568,Cambria House,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
532568,Cambria House,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
532568,Cambria House,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
532568,Cambria House,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
532568,Cambria House,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
532568,Cambria House,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.43
532568,Cambria House,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
532568,Cambria House,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
532568,Cambria House,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
532568,Cambria House,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
532568,Cambria House,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
532568,Cambria House,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
532568,Cambria House,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
532568,Cambria House,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
532568,Cambria House,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
532568,Cambria House,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
532568,Cambria House,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
532568,Cambria House,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
532568,Cambria House,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,30.5
532568,Cambria House,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532568,Cambria House,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
532568,Cambria House,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532568,Cambria House,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
532568,Cambria House,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532568,Cambria House,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
532568,Cambria House,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
532568,Cambria House,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
532568,Cambria House,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
532568,Cambria House,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.53
532568,Cambria House,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.87
532568,Cambria House,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.11
532568,Cambria House,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
532568,Cambria House,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
532568,Cambria House,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
532568,Cambria House,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
532568,Cambria House,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
532568,Cambria House,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
532568,Cambria House,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
532568,Cambria House,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
532568,Cambria House,2023-06-11T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
532568,Cambria House,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
532568,Cambria House,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
532568,Cambria House,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
532568,Cambria House,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
532568,Cambria House,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
532568,Cambria House,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.21
532568,Cambria House,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
532568,Cambria House,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
532568,Cambria House,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
532568,Cambria House,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
532568,Cambria House,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
532568,Cambria House,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
532568,Cambria House,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
532568,Cambria House,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
532568,Cambria House,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
532568,Cambria House,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
532568,Cambria House,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
532568,Cambria House,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
532568,Cambria House,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
532568,Cambria House,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
532568,Cambria House,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
532568,Cambria House,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
532568,Cambria House,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
532568,Cambria House,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
532568,Cambria House,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,30.5
532568,Cambria House,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532568,Cambria House,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
532568,Cambria House,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532568,Cambria House,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
532568,Cambria House,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532568,Cambria House,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
532568,Cambria House,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
532568,Cambria House,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
532568,Cambria House,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
532568,Cambria House,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.9
532568,Cambria House,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.78
532568,Cambria House,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.08
532568,Cambria House,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
532568,Cambria House,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
532568,Cambria House,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
532568,Cambria House,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
532568,Cambria House,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
532568,Cambria House,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
532568,Cambria House,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
532568,Cambria House,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
532568,Cambria House,2023-06-11T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
532568,Cambria House,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
532568,Cambria House,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
532568,Cambria House,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
532568,Cambria House,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
532568,Cambria House,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
532568,Cambria House,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.94
532568,Cambria House,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
532568,Cambria House,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
532568,Cambria House,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
532568,Cambria House,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
532568,Cambria House,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
532568,Cambria House,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
532568,Cambria House,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
532568,Cambria House,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
532568,Cambria House,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
532568,Cambria House,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
532568,Cambria House,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
532568,Cambria House,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
