Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
532568,Cambria House,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
532568,Cambria House,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
532568,Cambria House,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
532568,Cambria House,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
532568,Cambria House,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
532568,Cambria House,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
532568,Cambria House,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,30.5
532568,Cambria House,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532568,Cambria House,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
532568,Cambria House,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532568,Cambria House,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
532568,Cambria House,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532568,Cambria House,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
532568,Cambria House,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
532568,Cambria House,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
532568,Cambria House,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
532568,Cambria House,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.41
532568,Cambria House,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.46
532568,Cambria House,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.7
532568,Cambria House,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
532568,Cambria House,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
532568,Cambria House,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
532568,Cambria House,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
532568,Cambria House,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
532568,Cambria House,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
532568,Cambria House,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
532568,Cambria House,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
532568,Cambria House,2023-06-11T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
532568,Cambria House,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
532568,Cambria House,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
532568,Cambria House,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
532568,Cambria House,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
532568,Cambria House,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
532568,Cambria House,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.67
532568,Cambria House,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
532568,Cambria House,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
532568,Cambria House,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
532568,Cambria House,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
532568,Cambria House,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
532568,Cambria House,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
532568,Cambria House,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
532568,Cambria House,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
532568,Cambria House,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
532568,Cambria House,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
532568,Cambria House,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
532568,Cambria House,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
532568,Cambria House,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.87
532568,Cambria House,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
532568,Cambria House,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
532568,Cambria House,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
532568,Cambria House,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
532568,Cambria House,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
532568,Cambria House,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,30.4
532568,Cambria House,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532568,Cambria House,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
532568,Cambria House,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532568,Cambria House,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
532568,Cambria House,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532568,Cambria House,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
532568,Cambria House,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
532568,Cambria House,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532568,Cambria House,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
532568,Cambria House,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.41
532568,Cambria House,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.7
532568,Cambria House,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.6
532568,Cambria House,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
532568,Cambria House,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
532568,Cambria House,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
532568,Cambria House,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
532568,Cambria House,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
532568,Cambria House,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
532568,Cambria House,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
532568,Cambria House,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
532568,Cambria House,2023-06-11T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
532568,Cambria House,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
532568,Cambria House,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
532568,Cambria House,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
532568,Cambria House,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
532568,Cambria House,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.81
532568,Cambria House,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
532568,Cambria House,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
532568,Cambria House,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
532568,Cambria House,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
532568,Cambria House,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
532568,Cambria House,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
532568,Cambria House,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
532568,Cambria House,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
532568,Cambria House,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
532568,Cambria House,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
532568,Cambria House,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
532568,Cambria House,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
532568,Cambria House,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
532568,Cambria House,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
532568,Cambria House,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
532568,Cambria House,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
532568,Cambria House,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
532568,Cambria House,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
532568,Cambria House,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,30.4
532568,Cambria House,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532568,Cambria House,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
532568,Cambria House,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532568,Cambria House,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
532568,Cambria House,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
532568,Cambria House,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
532568,Cambria House,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
532568,Cambria House,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
532568,Cambria House,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.47
532568,Cambria House,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.33
532568,Cambria House,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.51
532568,Cambria House,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
532568,Cambria House,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
532568,Cambria House,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
532568,Cambria House,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
532568,Cambria House,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
532568,Cambria House,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
532568,Cambria House,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
532568,Cambria House,2023-06-11T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
532568,Cambria House,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
532568,Cambria House,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
532568,Cambria House,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
532568,Cambria House,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.26
532568,Cambria House,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.85
532568,Cambria House,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
532568,Cambria House,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
532568,Cambria House,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
532568,Cambria House,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.1
532568,Cambria House,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
532568,Cambria House,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
532568,Cambria House,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
532568,Cambria House,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
532568,Cambria House,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
532568,Cambria House,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
532568,Cambria House,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
532568,Cambria House,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
532568,Cambria House,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
532568,Cambria House,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
532568,Cambria House,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
532568,Cambria House,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
532568,Cambria House,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
532568,Cambria House,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
532568,Cambria House,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,30.4
532568,Cambria House,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532568,Cambria House,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
532568,Cambria House,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532568,Cambria House,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
532568,Cambria House,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532568,Cambria House,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
532568,Cambria House,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
532568,Cambria House,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
532568,Cambria House,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
532568,Cambria House,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.31
532568,Cambria House,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.44
532568,Cambria House,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.25
532568,Cambria House,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
532568,Cambria House,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
532568,Cambria House,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
532568,Cambria House,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
532568,Cambria House,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
532568,Cambria House,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
532568,Cambria House,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
532568,Cambria House,2023-06-11T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
532568,Cambria House,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
532568,Cambria House,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
532568,Cambria House,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
532568,Cambria House,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
532568,Cambria House,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.08
532568,Cambria House,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.52
532568,Cambria House,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
532568,Cambria House,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
532568,Cambria House,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
532568,Cambria House,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
532568,Cambria House,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
532568,Cambria House,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
532568,Cambria House,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
532568,Cambria House,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
532568,Cambria House,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
532568,Cambria House,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
532568,Cambria House,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
532568,Cambria House,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
532568,Cambria House,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
532568,Cambria House,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
532568,Cambria House,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
532568,Cambria House,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
532568,Cambria House,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
532568,Cambria House,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
532568,Cambria House,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,30.4
532568,Cambria House,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532568,Cambria House,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
532568,Cambria House,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532568,Cambria House,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
532568,Cambria House,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532568,Cambria House,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
532568,Cambria House,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
532568,Cambria House,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532568,Cambria House,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
532568,Cambria House,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.5
532568,Cambria House,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.6
532568,Cambria House,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.81
532568,Cambria House,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
532568,Cambria House,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
532568,Cambria House,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
532568,Cambria House,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
532568,Cambria House,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
532568,Cambria House,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
532568,Cambria House,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
532568,Cambria House,2023-06-11T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
532568,Cambria House,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
532568,Cambria House,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
532568,Cambria House,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
532568,Cambria House,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
532568,Cambria House,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
532568,Cambria House,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.89
532568,Cambria House,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
532568,Cambria House,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
532568,Cambria House,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
532568,Cambria House,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.6
532568,Cambria House,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
532568,Cambria House,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
532568,Cambria House,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
532568,Cambria House,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
532568,Cambria House,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
532568,Cambria House,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
532568,Cambria House,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
532568,Cambria House,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
532568,Cambria House,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
532568,Cambria House,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
532568,Cambria House,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
532568,Cambria House,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
532568,Cambria House,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
532568,Cambria House,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
532568,Cambria House,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,30.3
532568,Cambria House,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532568,Cambria House,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
532568,Cambria House,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532568,Cambria House,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
532568,Cambria House,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532568,Cambria House,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
532568,Cambria House,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
532568,Cambria House,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
532568,Cambria House,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
532568,Cambria House,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.37
532568,Cambria House,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.35
532568,Cambria House,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.75
532568,Cambria House,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
532568,Cambria House,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
532568,Cambria House,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
532568,Cambria House,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
532568,Cambria House,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
532568,Cambria House,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
532568,Cambria House,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
532568,Cambria House,2023-06-11T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
532568,Cambria House,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
532568,Cambria House,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532568,Cambria House,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
532568,Cambria House,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
532568,Cambria House,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.34
532568,Cambria House,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.04
532568,Cambria House,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
532568,Cambria House,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
532568,Cambria House,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
532568,Cambria House,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.2
532568,Cambria House,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
532568,Cambria House,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
532568,Cambria House,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
532568,Cambria House,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
532568,Cambria House,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
532568,Cambria House,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
532568,Cambria House,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
532568,Cambria House,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
532568,Cambria House,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
532568,Cambria House,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
532568,Cambria House,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
532568,Cambria House,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
532568,Cambria House,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
532568,Cambria House,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
532568,Cambria House,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
532568,Cambria House,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,30.2
532568,Cambria House,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532568,Cambria House,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
532568,Cambria House,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532568,Cambria House,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
532568,Cambria House,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532568,Cambria House,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
532568,Cambria House,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
532568,Cambria House,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
532568,Cambria House,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
532568,Cambria House,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.03
532568,Cambria House,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.15
532568,Cambria House,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.74
532568,Cambria House,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
532568,Cambria House,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
532568,Cambria House,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
532568,Cambria House,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
532568,Cambria House,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
532568,Cambria House,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
532568,Cambria House,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
532568,Cambria House,2023-06-11T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
532568,Cambria House,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532568,Cambria House,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
532568,Cambria House,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
532568,Cambria House,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.52
532568,Cambria House,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.02
532568,Cambria House,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
532568,Cambria House,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
532568,Cambria House,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
532568,Cambria House,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
532568,Cambria House,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
532568,Cambria House,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
532568,Cambria House,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
532568,Cambria House,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
532568,Cambria House,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
532568,Cambria House,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
532568,Cambria House,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
532568,Cambria House,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
532568,Cambria House,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.67
532568,Cambria House,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
532568,Cambria House,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
532568,Cambria House,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
532568,Cambria House,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
532568,Cambria House,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
532568,Cambria House,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
532568,Cambria House,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,30.1
532568,Cambria House,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532568,Cambria House,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
532568,Cambria House,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532568,Cambria House,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
532568,Cambria House,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532568,Cambria House,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
532568,Cambria House,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
532568,Cambria House,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
532568,Cambria House,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
532568,Cambria House,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.53
532568,Cambria House,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.12
532568,Cambria House,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.03
532568,Cambria House,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
532568,Cambria House,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
532568,Cambria House,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
532568,Cambria House,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
532568,Cambria House,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
532568,Cambria House,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
532568,Cambria House,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
532568,Cambria House,2023-06-11T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
532568,Cambria House,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
532568,Cambria House,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532568,Cambria House,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
532568,Cambria House,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
532568,Cambria House,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
532568,Cambria House,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
532568,Cambria House,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
532568,Cambria House,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
532568,Cambria House,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
532568,Cambria House,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
532568,Cambria House,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
532568,Cambria House,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
532568,Cambria House,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
532568,Cambria House,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
532568,Cambria House,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
532568,Cambria House,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
532568,Cambria House,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
532568,Cambria House,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
532568,Cambria House,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
532568,Cambria House,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
532568,Cambria House,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
532568,Cambria House,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
532568,Cambria House,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
532568,Cambria House,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
532568,Cambria House,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
532568,Cambria House,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,30.1
532568,Cambria House,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532568,Cambria House,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
532568,Cambria House,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532568,Cambria House,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
532568,Cambria House,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532568,Cambria House,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
532568,Cambria House,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
532568,Cambria House,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
532568,Cambria House,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
532568,Cambria House,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.32
532568,Cambria House,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.8
532568,Cambria House,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.79
532568,Cambria House,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
532568,Cambria House,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
532568,Cambria House,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
532568,Cambria House,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
532568,Cambria House,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
532568,Cambria House,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
532568,Cambria House,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
532568,Cambria House,2023-06-11T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
532568,Cambria House,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
532568,Cambria House,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
532568,Cambria House,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
532568,Cambria House,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
532568,Cambria House,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
532568,Cambria House,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
532568,Cambria House,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
532568,Cambria House,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
532568,Cambria House,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
532568,Cambria House,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
532568,Cambria House,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
532568,Cambria House,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
532568,Cambria House,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
532568,Cambria House,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
532568,Cambria House,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
532568,Cambria House,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
532568,Cambria House,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
532568,Cambria House,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
532568,Cambria House,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
532568,Cambria House,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
532568,Cambria House,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.34
532568,Cambria House,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
532568,Cambria House,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
532568,Cambria House,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
532568,Cambria House,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
532568,Cambria House,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,30.1
532568,Cambria House,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532568,Cambria House,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
532568,Cambria House,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532568,Cambria House,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
532568,Cambria House,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532568,Cambria House,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
532568,Cambria House,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
532568,Cambria House,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
532568,Cambria House,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
532568,Cambria House,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.17
532568,Cambria House,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.32
532568,Cambria House,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.07
532568,Cambria House,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
532568,Cambria House,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
532568,Cambria House,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
532568,Cambria House,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
532568,Cambria House,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
532568,Cambria House,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
532568,Cambria House,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
532568,Cambria House,2023-06-11T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
