Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
532568,Cambria House,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532568,Cambria House,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
532568,Cambria House,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
532568,Cambria House,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
532568,Cambria House,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
532568,Cambria House,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
532568,Cambria House,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
532568,Cambria House,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
532568,Cambria House,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
532568,Cambria House,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
532568,Cambria House,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
532568,Cambria House,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
532568,Cambria House,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
532568,Cambria House,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
532568,Cambria House,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
532568,Cambria House,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
532568,Cambria House,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
532568,Cambria House,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.43
532568,Cambria House,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
532568,Cambria House,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
532568,Cambria House,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
532568,Cambria House,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
532568,Cambria House,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
532568,Cambria House,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
532568,Cambria House,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,30.0
532568,Cambria House,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
532568,Cambria House,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532568,Cambria House,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
532568,Cambria House,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
532568,Cambria House,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
532568,Cambria House,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
532568,Cambria House,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
532568,Cambria House,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.98
532568,Cambria House,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.45
532568,Cambria House,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.41
532568,Cambria House,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
532568,Cambria House,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
532568,Cambria House,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
532568,Cambria House,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
532568,Cambria House,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
532568,Cambria House,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
532568,Cambria House,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
532568,Cambria House,2023-06-11T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
532568,Cambria House,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
532568,Cambria House,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
532568,Cambria House,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
532568,Cambria House,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
532568,Cambria House,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.37
532568,Cambria House,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.2
532568,Cambria House,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
532568,Cambria House,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
532568,Cambria House,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
532568,Cambria House,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
532568,Cambria House,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
532568,Cambria House,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
532568,Cambria House,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
532568,Cambria House,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
532568,Cambria House,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
532568,Cambria House,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
532568,Cambria House,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
532568,Cambria House,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
532568,Cambria House,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.03
532568,Cambria House,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
532568,Cambria House,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
532568,Cambria House,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
532568,Cambria House,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
532568,Cambria House,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
532568,Cambria House,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
532568,Cambria House,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,30.0
532568,Cambria House,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532568,Cambria House,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
532568,Cambria House,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532568,Cambria House,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
532568,Cambria House,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
532568,Cambria House,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
532568,Cambria House,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532568,Cambria House,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
532568,Cambria House,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.4
532568,Cambria House,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.54
532568,Cambria House,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.42
532568,Cambria House,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
532568,Cambria House,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
532568,Cambria House,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
532568,Cambria House,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
532568,Cambria House,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
532568,Cambria House,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
532568,Cambria House,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
532568,Cambria House,2023-06-11T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
532568,Cambria House,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
532568,Cambria House,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
532568,Cambria House,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
532568,Cambria House,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
532568,Cambria House,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
532568,Cambria House,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
532568,Cambria House,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
532568,Cambria House,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
532568,Cambria House,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
532568,Cambria House,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
532568,Cambria House,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
532568,Cambria House,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
532568,Cambria House,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
532568,Cambria House,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
532568,Cambria House,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532568,Cambria House,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
532568,Cambria House,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
532568,Cambria House,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
532568,Cambria House,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
532568,Cambria House,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
532568,Cambria House,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
532568,Cambria House,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
532568,Cambria House,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
532568,Cambria House,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
532568,Cambria House,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
532568,Cambria House,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,29.9
532568,Cambria House,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532568,Cambria House,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
532568,Cambria House,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532568,Cambria House,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
532568,Cambria House,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532568,Cambria House,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
532568,Cambria House,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
532568,Cambria House,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
532568,Cambria House,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
532568,Cambria House,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.41
532568,Cambria House,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.55
532568,Cambria House,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.48
532568,Cambria House,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
532568,Cambria House,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
532568,Cambria House,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
532568,Cambria House,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
532568,Cambria House,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
532568,Cambria House,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
532568,Cambria House,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
532568,Cambria House,2023-06-11T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
532568,Cambria House,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
532568,Cambria House,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
532568,Cambria House,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
532568,Cambria House,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
532568,Cambria House,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
532568,Cambria House,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
532568,Cambria House,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
532568,Cambria House,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
532568,Cambria House,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
532568,Cambria House,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
532568,Cambria House,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
532568,Cambria House,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
532568,Cambria House,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
532568,Cambria House,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
532568,Cambria House,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
532568,Cambria House,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
532568,Cambria House,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
532568,Cambria House,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
532568,Cambria House,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
532568,Cambria House,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
532568,Cambria House,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
532568,Cambria House,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
532568,Cambria House,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
532568,Cambria House,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
532568,Cambria House,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
532568,Cambria House,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,29.9
532568,Cambria House,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532568,Cambria House,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
532568,Cambria House,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532568,Cambria House,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
532568,Cambria House,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532568,Cambria House,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
532568,Cambria House,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
532568,Cambria House,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
532568,Cambria House,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
532568,Cambria House,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.81
532568,Cambria House,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.53
532568,Cambria House,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.59
532568,Cambria House,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
532568,Cambria House,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
532568,Cambria House,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
532568,Cambria House,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
532568,Cambria House,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
532568,Cambria House,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.83
532568,Cambria House,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
532568,Cambria House,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
532568,Cambria House,2023-06-11T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
532568,Cambria House,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
532568,Cambria House,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
532568,Cambria House,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
532568,Cambria House,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
532568,Cambria House,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
532568,Cambria House,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.5
532568,Cambria House,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
532568,Cambria House,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
532568,Cambria House,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
532568,Cambria House,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
532568,Cambria House,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
532568,Cambria House,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
532568,Cambria House,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
532568,Cambria House,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
532568,Cambria House,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
532568,Cambria House,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
532568,Cambria House,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
532568,Cambria House,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
532568,Cambria House,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
532568,Cambria House,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.04
532568,Cambria House,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
532568,Cambria House,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
532568,Cambria House,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
532568,Cambria House,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
532568,Cambria House,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
532568,Cambria House,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,29.8
532568,Cambria House,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532568,Cambria House,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
532568,Cambria House,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
532568,Cambria House,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532568,Cambria House,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
532568,Cambria House,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
532568,Cambria House,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
532568,Cambria House,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
532568,Cambria House,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.33
532568,Cambria House,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.59
532568,Cambria House,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.4
532568,Cambria House,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
532568,Cambria House,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
532568,Cambria House,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
532568,Cambria House,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
532568,Cambria House,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
532568,Cambria House,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.5
532568,Cambria House,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
532568,Cambria House,2023-06-11T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
532568,Cambria House,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
532568,Cambria House,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
532568,Cambria House,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.48
532568,Cambria House,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
532568,Cambria House,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
532568,Cambria House,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
532568,Cambria House,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
532568,Cambria House,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
532568,Cambria House,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
532568,Cambria House,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
532568,Cambria House,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
532568,Cambria House,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
532568,Cambria House,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
532568,Cambria House,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
532568,Cambria House,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
532568,Cambria House,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
532568,Cambria House,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
532568,Cambria House,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
532568,Cambria House,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
532568,Cambria House,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
532568,Cambria House,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
532568,Cambria House,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
532568,Cambria House,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
532568,Cambria House,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,29.8
532568,Cambria House,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
532568,Cambria House,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532568,Cambria House,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
532568,Cambria House,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
532568,Cambria House,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
532568,Cambria House,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
532568,Cambria House,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
532568,Cambria House,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.82
532568,Cambria House,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.64
532568,Cambria House,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.35
532568,Cambria House,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
532568,Cambria House,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
532568,Cambria House,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
532568,Cambria House,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
532568,Cambria House,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
532568,Cambria House,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
532568,Cambria House,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
532568,Cambria House,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
532568,Cambria House,2023-06-11T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
532568,Cambria House,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
532568,Cambria House,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
532568,Cambria House,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532568,Cambria House,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
532568,Cambria House,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
532568,Cambria House,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
532568,Cambria House,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
532568,Cambria House,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
532568,Cambria House,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
532568,Cambria House,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
532568,Cambria House,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
532568,Cambria House,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
532568,Cambria House,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
532568,Cambria House,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
532568,Cambria House,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
532568,Cambria House,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
532568,Cambria House,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
532568,Cambria House,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
532568,Cambria House,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
532568,Cambria House,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
532568,Cambria House,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
532568,Cambria House,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
532568,Cambria House,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
532568,Cambria House,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
532568,Cambria House,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,29.8
532568,Cambria House,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
532568,Cambria House,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532568,Cambria House,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
532568,Cambria House,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
532568,Cambria House,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
532568,Cambria House,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
532568,Cambria House,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
532568,Cambria House,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.59
532568,Cambria House,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.01
532568,Cambria House,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.9
532568,Cambria House,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
532568,Cambria House,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
532568,Cambria House,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
532568,Cambria House,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
532568,Cambria House,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
532568,Cambria House,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
532568,Cambria House,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
532568,Cambria House,2023-06-11T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
532568,Cambria House,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
532568,Cambria House,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
532568,Cambria House,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
532568,Cambria House,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
532568,Cambria House,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
532568,Cambria House,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
532568,Cambria House,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
532568,Cambria House,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
532568,Cambria House,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
532568,Cambria House,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
532568,Cambria House,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
532568,Cambria House,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
532568,Cambria House,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
532568,Cambria House,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
532568,Cambria House,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
532568,Cambria House,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
532568,Cambria House,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
532568,Cambria House,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
532568,Cambria House,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
532568,Cambria House,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
532568,Cambria House,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
532568,Cambria House,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
532568,Cambria House,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
532568,Cambria House,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
532568,Cambria House,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,29.8
532568,Cambria House,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532568,Cambria House,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
532568,Cambria House,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532568,Cambria House,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
532568,Cambria House,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
532568,Cambria House,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
532568,Cambria House,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532568,Cambria House,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
532568,Cambria House,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.07
532568,Cambria House,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.46
532568,Cambria House,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.25
532568,Cambria House,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
532568,Cambria House,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
532568,Cambria House,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
532568,Cambria House,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
532568,Cambria House,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
532568,Cambria House,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
532568,Cambria House,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
532568,Cambria House,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
532568,Cambria House,2023-06-11T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
532568,Cambria House,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
532568,Cambria House,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
532568,Cambria House,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
532568,Cambria House,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
532568,Cambria House,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
532568,Cambria House,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
532568,Cambria House,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
532568,Cambria House,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
532568,Cambria House,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
532568,Cambria House,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
532568,Cambria House,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
532568,Cambria House,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
532568,Cambria House,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
532568,Cambria House,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
532568,Cambria House,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
532568,Cambria House,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
532568,Cambria House,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
532568,Cambria House,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
532568,Cambria House,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
532568,Cambria House,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
532568,Cambria House,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
532568,Cambria House,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
532568,Cambria House,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
532568,Cambria House,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
532568,Cambria House,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,29.8
532568,Cambria House,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532568,Cambria House,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
532568,Cambria House,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532568,Cambria House,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
532568,Cambria House,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532568,Cambria House,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
532568,Cambria House,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
532568,Cambria House,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
532568,Cambria House,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
532568,Cambria House,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.5
532568,Cambria House,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.94
532568,Cambria House,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.51
532568,Cambria House,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
532568,Cambria House,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
532568,Cambria House,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
532568,Cambria House,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
532568,Cambria House,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
532568,Cambria House,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
532568,Cambria House,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
532568,Cambria House,2023-06-11T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532568,Cambria House,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
532568,Cambria House,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532568,Cambria House,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
532568,Cambria House,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
532568,Cambria House,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
532568,Cambria House,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
532568,Cambria House,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
532568,Cambria House,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
532568,Cambria House,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
532568,Cambria House,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
532568,Cambria House,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
532568,Cambria House,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
532568,Cambria House,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
532568,Cambria House,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
532568,Cambria House,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
532568,Cambria House,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
532568,Cambria House,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
532568,Cambria House,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
532568,Cambria House,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
532568,Cambria House,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
532568,Cambria House,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
532568,Cambria House,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
532568,Cambria House,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
