Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
532568,Cambria House,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
532568,Cambria House,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,29.8
532568,Cambria House,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532568,Cambria House,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
532568,Cambria House,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532568,Cambria House,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
532568,Cambria House,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532568,Cambria House,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
532568,Cambria House,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
532568,Cambria House,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
532568,Cambria House,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
532568,Cambria House,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.42
532568,Cambria House,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.63
532568,Cambria House,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.54
532568,Cambria House,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
532568,Cambria House,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
532568,Cambria House,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
532568,Cambria House,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
532568,Cambria House,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
532568,Cambria House,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
532568,Cambria House,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
532568,Cambria House,2023-06-11T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
532568,Cambria House,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
532568,Cambria House,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532568,Cambria House,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
532568,Cambria House,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
532568,Cambria House,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
532568,Cambria House,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
532568,Cambria House,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
532568,Cambria House,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
532568,Cambria House,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
532568,Cambria House,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
532568,Cambria House,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
532568,Cambria House,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
532568,Cambria House,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
532568,Cambria House,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
532568,Cambria House,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
532568,Cambria House,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
532568,Cambria House,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
532568,Cambria House,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
532568,Cambria House,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
532568,Cambria House,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
532568,Cambria House,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
532568,Cambria House,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
532568,Cambria House,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
532568,Cambria House,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
532568,Cambria House,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,29.7
532568,Cambria House,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
532568,Cambria House,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532568,Cambria House,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
532568,Cambria House,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532568,Cambria House,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
532568,Cambria House,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
532568,Cambria House,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
532568,Cambria House,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
532568,Cambria House,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.29
532568,Cambria House,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.34
532568,Cambria House,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.58
532568,Cambria House,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
532568,Cambria House,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
532568,Cambria House,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
532568,Cambria House,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
532568,Cambria House,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
532568,Cambria House,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
532568,Cambria House,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
532568,Cambria House,2023-06-11T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
532568,Cambria House,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
532568,Cambria House,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
532568,Cambria House,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
532568,Cambria House,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
532568,Cambria House,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
532568,Cambria House,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
532568,Cambria House,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
532568,Cambria House,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
532568,Cambria House,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
532568,Cambria House,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
532568,Cambria House,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
532568,Cambria House,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
532568,Cambria House,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
532568,Cambria House,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
532568,Cambria House,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
532568,Cambria House,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
532568,Cambria House,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
532568,Cambria House,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
532568,Cambria House,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
532568,Cambria House,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
532568,Cambria House,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
532568,Cambria House,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
532568,Cambria House,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
532568,Cambria House,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
532568,Cambria House,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
532568,Cambria House,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,29.6
532568,Cambria House,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532568,Cambria House,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
532568,Cambria House,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532568,Cambria House,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
532568,Cambria House,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532568,Cambria House,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
532568,Cambria House,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
532568,Cambria House,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
532568,Cambria House,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
532568,Cambria House,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.79
532568,Cambria House,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.18
532568,Cambria House,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.84
532568,Cambria House,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
532568,Cambria House,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
532568,Cambria House,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
532568,Cambria House,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
532568,Cambria House,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
532568,Cambria House,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
532568,Cambria House,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
532568,Cambria House,2023-06-11T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
532568,Cambria House,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
532568,Cambria House,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532568,Cambria House,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
532568,Cambria House,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
532568,Cambria House,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
532568,Cambria House,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
532568,Cambria House,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
532568,Cambria House,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
532568,Cambria House,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
532568,Cambria House,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
532568,Cambria House,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
532568,Cambria House,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
532568,Cambria House,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
532568,Cambria House,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
532568,Cambria House,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
532568,Cambria House,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
532568,Cambria House,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
532568,Cambria House,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
532568,Cambria House,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
532568,Cambria House,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
532568,Cambria House,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
532568,Cambria House,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
532568,Cambria House,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
532568,Cambria House,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532568,Cambria House,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
532568,Cambria House,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,29.6
532568,Cambria House,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532568,Cambria House,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
532568,Cambria House,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532568,Cambria House,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
532568,Cambria House,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532568,Cambria House,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
532568,Cambria House,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
532568,Cambria House,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
532568,Cambria House,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.8
532568,Cambria House,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.84
532568,Cambria House,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.7
532568,Cambria House,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
532568,Cambria House,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
532568,Cambria House,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
532568,Cambria House,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
532568,Cambria House,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
532568,Cambria House,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
532568,Cambria House,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
532568,Cambria House,2023-06-11T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
532568,Cambria House,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
532568,Cambria House,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532568,Cambria House,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532568,Cambria House,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
532568,Cambria House,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
532568,Cambria House,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
532568,Cambria House,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
532568,Cambria House,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
532568,Cambria House,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
532568,Cambria House,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
532568,Cambria House,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
532568,Cambria House,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
532568,Cambria House,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
532568,Cambria House,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
532568,Cambria House,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
532568,Cambria House,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
532568,Cambria House,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
532568,Cambria House,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
532568,Cambria House,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
532568,Cambria House,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
532568,Cambria House,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
532568,Cambria House,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
532568,Cambria House,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
532568,Cambria House,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
532568,Cambria House,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
532568,Cambria House,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,29.6
532568,Cambria House,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532568,Cambria House,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
532568,Cambria House,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
532568,Cambria House,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532568,Cambria House,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
532568,Cambria House,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
532568,Cambria House,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
532568,Cambria House,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
532568,Cambria House,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.01
532568,Cambria House,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.84
532568,Cambria House,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.87
532568,Cambria House,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
532568,Cambria House,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
532568,Cambria House,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
532568,Cambria House,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
532568,Cambria House,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
532568,Cambria House,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
532568,Cambria House,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
532568,Cambria House,2023-06-11T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532568,Cambria House,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
532568,Cambria House,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
532568,Cambria House,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
532568,Cambria House,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
532568,Cambria House,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
532568,Cambria House,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
532568,Cambria House,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
532568,Cambria House,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
532568,Cambria House,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
532568,Cambria House,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
532568,Cambria House,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
532568,Cambria House,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
532568,Cambria House,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
532568,Cambria House,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
532568,Cambria House,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
532568,Cambria House,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
532568,Cambria House,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
532568,Cambria House,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
532568,Cambria House,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
532568,Cambria House,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
532568,Cambria House,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
532568,Cambria House,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
532568,Cambria House,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
532568,Cambria House,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
532568,Cambria House,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,29.6
532568,Cambria House,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532568,Cambria House,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
532568,Cambria House,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
532568,Cambria House,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532568,Cambria House,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
532568,Cambria House,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
532568,Cambria House,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
532568,Cambria House,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
532568,Cambria House,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.95
532568,Cambria House,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.43
532568,Cambria House,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.47
532568,Cambria House,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
532568,Cambria House,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
532568,Cambria House,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
532568,Cambria House,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
532568,Cambria House,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
532568,Cambria House,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
532568,Cambria House,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
532568,Cambria House,2023-06-11T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
532568,Cambria House,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
532568,Cambria House,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532568,Cambria House,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
532568,Cambria House,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
532568,Cambria House,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
532568,Cambria House,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
532568,Cambria House,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
532568,Cambria House,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
532568,Cambria House,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
532568,Cambria House,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
532568,Cambria House,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
532568,Cambria House,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
532568,Cambria House,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
532568,Cambria House,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
532568,Cambria House,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
532568,Cambria House,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
532568,Cambria House,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
532568,Cambria House,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
532568,Cambria House,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
532568,Cambria House,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
532568,Cambria House,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
532568,Cambria House,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
532568,Cambria House,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
532568,Cambria House,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532568,Cambria House,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
532568,Cambria House,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,29.5
532568,Cambria House,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532568,Cambria House,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
532568,Cambria House,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532568,Cambria House,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
532568,Cambria House,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532568,Cambria House,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
532568,Cambria House,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
532568,Cambria House,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
532568,Cambria House,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
532568,Cambria House,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.67
532568,Cambria House,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.93
532568,Cambria House,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.56
532568,Cambria House,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
532568,Cambria House,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
532568,Cambria House,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
532568,Cambria House,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
532568,Cambria House,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
532568,Cambria House,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
532568,Cambria House,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
532568,Cambria House,2023-06-11T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
532568,Cambria House,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
532568,Cambria House,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
532568,Cambria House,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
532568,Cambria House,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
532568,Cambria House,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
532568,Cambria House,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
532568,Cambria House,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
532568,Cambria House,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
532568,Cambria House,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
532568,Cambria House,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
532568,Cambria House,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
532568,Cambria House,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
532568,Cambria House,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
532568,Cambria House,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
532568,Cambria House,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
532568,Cambria House,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
532568,Cambria House,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
532568,Cambria House,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
532568,Cambria House,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
532568,Cambria House,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.31
532568,Cambria House,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
532568,Cambria House,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
532568,Cambria House,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
532568,Cambria House,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
532568,Cambria House,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,29.5
532568,Cambria House,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
532568,Cambria House,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532568,Cambria House,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
532568,Cambria House,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532568,Cambria House,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
532568,Cambria House,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
532568,Cambria House,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
532568,Cambria House,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.23
532568,Cambria House,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
532568,Cambria House,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
532568,Cambria House,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
532568,Cambria House,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
532568,Cambria House,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
532568,Cambria House,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
532568,Cambria House,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
532568,Cambria House,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
532568,Cambria House,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
532568,Cambria House,2023-06-11T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532568,Cambria House,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
532568,Cambria House,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
532568,Cambria House,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532568,Cambria House,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
532568,Cambria House,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
532568,Cambria House,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
532568,Cambria House,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
532568,Cambria House,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
532568,Cambria House,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
532568,Cambria House,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
532568,Cambria House,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
532568,Cambria House,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
532568,Cambria House,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
532568,Cambria House,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
532568,Cambria House,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
532568,Cambria House,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
532568,Cambria House,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
532568,Cambria House,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
532568,Cambria House,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
532568,Cambria House,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
532568,Cambria House,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
532568,Cambria House,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
532568,Cambria House,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532568,Cambria House,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
532568,Cambria House,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,29.5
532568,Cambria House,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
532568,Cambria House,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532568,Cambria House,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
532568,Cambria House,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532568,Cambria House,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
532568,Cambria House,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
532568,Cambria House,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
532568,Cambria House,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.88
532568,Cambria House,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.27
532568,Cambria House,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.5
532568,Cambria House,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
532568,Cambria House,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
532568,Cambria House,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
532568,Cambria House,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
532568,Cambria House,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
532568,Cambria House,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
532568,Cambria House,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
532568,Cambria House,2023-06-11T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
532568,Cambria House,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532568,Cambria House,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
532568,Cambria House,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
532568,Cambria House,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
532568,Cambria House,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
532568,Cambria House,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.54
532568,Cambria House,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
532568,Cambria House,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
532568,Cambria House,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
532568,Cambria House,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
532568,Cambria House,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
532568,Cambria House,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
532568,Cambria House,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
532568,Cambria House,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
532568,Cambria House,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
532568,Cambria House,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
532568,Cambria House,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
532568,Cambria House,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
532568,Cambria House,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
532568,Cambria House,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
532568,Cambria House,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
532568,Cambria House,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
532568,Cambria House,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
532568,Cambria House,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
532568,Cambria House,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
532568,Cambria House,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,29.4
532568,Cambria House,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
532568,Cambria House,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
532568,Cambria House,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532568,Cambria House,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
532568,Cambria House,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
532568,Cambria House,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
532568,Cambria House,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.71
532568,Cambria House,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.24
532568,Cambria House,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.69
532568,Cambria House,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
532568,Cambria House,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
532568,Cambria House,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
532568,Cambria House,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
532568,Cambria House,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
532568,Cambria House,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
532568,Cambria House,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
532568,Cambria House,2023-06-11T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
532568,Cambria House,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
532568,Cambria House,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
532568,Cambria House,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532568,Cambria House,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
