Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
532568,Cambria House,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
532568,Cambria House,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.4
532568,Cambria House,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
532568,Cambria House,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
532568,Cambria House,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
532568,Cambria House,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
532568,Cambria House,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
532568,Cambria House,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
532568,Cambria House,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
532568,Cambria House,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
532568,Cambria House,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
532568,Cambria House,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
532568,Cambria House,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
532568,Cambria House,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
532568,Cambria House,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
532568,Cambria House,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
532568,Cambria House,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
532568,Cambria House,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
532568,Cambria House,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
532568,Cambria House,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
532568,Cambria House,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,29.3
532568,Cambria House,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
532568,Cambria House,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
532568,Cambria House,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
532568,Cambria House,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
532568,Cambria House,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
532568,Cambria House,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.61
532568,Cambria House,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.04
532568,Cambria House,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
532568,Cambria House,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
532568,Cambria House,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
532568,Cambria House,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
532568,Cambria House,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
532568,Cambria House,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
532568,Cambria House,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
532568,Cambria House,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
532568,Cambria House,2023-06-11T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
532568,Cambria House,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
532568,Cambria House,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
532568,Cambria House,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532568,Cambria House,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
532568,Cambria House,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.97
532568,Cambria House,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
532568,Cambria House,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
532568,Cambria House,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
532568,Cambria House,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
532568,Cambria House,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
532568,Cambria House,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
532568,Cambria House,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
532568,Cambria House,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
532568,Cambria House,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
532568,Cambria House,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
532568,Cambria House,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
532568,Cambria House,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
532568,Cambria House,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
532568,Cambria House,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
532568,Cambria House,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
532568,Cambria House,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.95
532568,Cambria House,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
532568,Cambria House,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
532568,Cambria House,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
532568,Cambria House,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
532568,Cambria House,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,29.2
532568,Cambria House,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532568,Cambria House,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
532568,Cambria House,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532568,Cambria House,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
532568,Cambria House,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532568,Cambria House,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
532568,Cambria House,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
532568,Cambria House,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
532568,Cambria House,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.23
532568,Cambria House,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.4
532568,Cambria House,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.93
532568,Cambria House,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
532568,Cambria House,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
532568,Cambria House,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
532568,Cambria House,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
532568,Cambria House,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
532568,Cambria House,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
532568,Cambria House,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
532568,Cambria House,2023-06-11T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
532568,Cambria House,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
532568,Cambria House,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532568,Cambria House,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532568,Cambria House,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
532568,Cambria House,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.78
532568,Cambria House,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
532568,Cambria House,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
532568,Cambria House,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
532568,Cambria House,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
532568,Cambria House,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
532568,Cambria House,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
532568,Cambria House,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
532568,Cambria House,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
532568,Cambria House,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
532568,Cambria House,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
532568,Cambria House,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
532568,Cambria House,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
532568,Cambria House,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
532568,Cambria House,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
532568,Cambria House,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.68
532568,Cambria House,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
532568,Cambria House,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
532568,Cambria House,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532568,Cambria House,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
532568,Cambria House,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,29.1
532568,Cambria House,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532568,Cambria House,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
532568,Cambria House,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532568,Cambria House,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
532568,Cambria House,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532568,Cambria House,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
532568,Cambria House,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
532568,Cambria House,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
532568,Cambria House,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.06
532568,Cambria House,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.37
532568,Cambria House,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.59
532568,Cambria House,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
532568,Cambria House,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
532568,Cambria House,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
532568,Cambria House,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
532568,Cambria House,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
532568,Cambria House,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
532568,Cambria House,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
532568,Cambria House,2023-06-11T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
532568,Cambria House,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532568,Cambria House,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
532568,Cambria House,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
532568,Cambria House,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.39
532568,Cambria House,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
532568,Cambria House,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
532568,Cambria House,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
532568,Cambria House,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
532568,Cambria House,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
532568,Cambria House,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
532568,Cambria House,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
532568,Cambria House,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
532568,Cambria House,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
532568,Cambria House,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
532568,Cambria House,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
532568,Cambria House,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
532568,Cambria House,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
532568,Cambria House,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
532568,Cambria House,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
532568,Cambria House,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.07
532568,Cambria House,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
532568,Cambria House,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
532568,Cambria House,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532568,Cambria House,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
532568,Cambria House,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,29.0
532568,Cambria House,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
532568,Cambria House,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
532568,Cambria House,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532568,Cambria House,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
532568,Cambria House,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
532568,Cambria House,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
532568,Cambria House,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.3
532568,Cambria House,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.11
532568,Cambria House,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.24
532568,Cambria House,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
532568,Cambria House,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
532568,Cambria House,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
532568,Cambria House,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
532568,Cambria House,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
532568,Cambria House,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
532568,Cambria House,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
532568,Cambria House,2023-06-11T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532568,Cambria House,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532568,Cambria House,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
532568,Cambria House,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.05
532568,Cambria House,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.85
532568,Cambria House,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
532568,Cambria House,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
532568,Cambria House,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
532568,Cambria House,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
532568,Cambria House,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
532568,Cambria House,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.21
532568,Cambria House,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
532568,Cambria House,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
532568,Cambria House,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
532568,Cambria House,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
532568,Cambria House,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
532568,Cambria House,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
532568,Cambria House,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
532568,Cambria House,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
532568,Cambria House,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
532568,Cambria House,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
532568,Cambria House,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
532568,Cambria House,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
532568,Cambria House,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
532568,Cambria House,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,28.9
532568,Cambria House,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
532568,Cambria House,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532568,Cambria House,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
532568,Cambria House,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
532568,Cambria House,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
532568,Cambria House,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
532568,Cambria House,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.47
532568,Cambria House,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.65
532568,Cambria House,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.81
532568,Cambria House,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
532568,Cambria House,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
532568,Cambria House,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
532568,Cambria House,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
532568,Cambria House,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.36
532568,Cambria House,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
532568,Cambria House,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
532568,Cambria House,2023-06-11T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
532568,Cambria House,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
532568,Cambria House,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532568,Cambria House,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
532568,Cambria House,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
532568,Cambria House,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
532568,Cambria House,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.3
532568,Cambria House,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
532568,Cambria House,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
532568,Cambria House,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
532568,Cambria House,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
532568,Cambria House,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
532568,Cambria House,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
532568,Cambria House,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.43
532568,Cambria House,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
532568,Cambria House,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
532568,Cambria House,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
532568,Cambria House,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.8
532568,Cambria House,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
532568,Cambria House,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
532568,Cambria House,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
532568,Cambria House,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
532568,Cambria House,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
532568,Cambria House,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
532568,Cambria House,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
532568,Cambria House,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,28.8
532568,Cambria House,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
532568,Cambria House,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
532568,Cambria House,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532568,Cambria House,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
532568,Cambria House,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
532568,Cambria House,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
532568,Cambria House,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.39
532568,Cambria House,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.43
532568,Cambria House,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.29
532568,Cambria House,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
532568,Cambria House,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
532568,Cambria House,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
532568,Cambria House,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
532568,Cambria House,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.36
532568,Cambria House,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
532568,Cambria House,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
532568,Cambria House,2023-06-11T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
532568,Cambria House,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
532568,Cambria House,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
532568,Cambria House,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
532568,Cambria House,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
532568,Cambria House,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
532568,Cambria House,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.3
532568,Cambria House,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
532568,Cambria House,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
532568,Cambria House,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
532568,Cambria House,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.7
532568,Cambria House,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
532568,Cambria House,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.08
532568,Cambria House,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
532568,Cambria House,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
532568,Cambria House,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
532568,Cambria House,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
532568,Cambria House,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
532568,Cambria House,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
532568,Cambria House,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
532568,Cambria House,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
532568,Cambria House,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
532568,Cambria House,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
532568,Cambria House,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
532568,Cambria House,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
532568,Cambria House,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,28.7
532568,Cambria House,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
532568,Cambria House,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532568,Cambria House,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
532568,Cambria House,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
532568,Cambria House,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
532568,Cambria House,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
532568,Cambria House,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.8
532568,Cambria House,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.42
532568,Cambria House,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.79
532568,Cambria House,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
532568,Cambria House,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
532568,Cambria House,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
532568,Cambria House,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
532568,Cambria House,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
532568,Cambria House,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.76
532568,Cambria House,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
532568,Cambria House,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
532568,Cambria House,2023-06-11T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
532568,Cambria House,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
532568,Cambria House,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
532568,Cambria House,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532568,Cambria House,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
532568,Cambria House,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
532568,Cambria House,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.38
532568,Cambria House,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
532568,Cambria House,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
532568,Cambria House,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
532568,Cambria House,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
532568,Cambria House,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
532568,Cambria House,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
532568,Cambria House,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
532568,Cambria House,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
532568,Cambria House,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
532568,Cambria House,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
532568,Cambria House,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
532568,Cambria House,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
532568,Cambria House,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
532568,Cambria House,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
532568,Cambria House,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
532568,Cambria House,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
532568,Cambria House,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
532568,Cambria House,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
532568,Cambria House,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,28.6
532568,Cambria House,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532568,Cambria House,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
532568,Cambria House,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532568,Cambria House,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
532568,Cambria House,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
532568,Cambria House,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
532568,Cambria House,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
532568,Cambria House,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.87
532568,Cambria House,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.09
532568,Cambria House,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.67
532568,Cambria House,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
532568,Cambria House,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
532568,Cambria House,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
532568,Cambria House,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
532568,Cambria House,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
532568,Cambria House,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.93
532568,Cambria House,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
532568,Cambria House,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
532568,Cambria House,2023-06-11T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
532568,Cambria House,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
532568,Cambria House,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
532568,Cambria House,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532568,Cambria House,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
532568,Cambria House,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
532568,Cambria House,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.13
532568,Cambria House,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
532568,Cambria House,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
532568,Cambria House,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
532568,Cambria House,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
532568,Cambria House,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.08
532568,Cambria House,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.5
532568,Cambria House,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
532568,Cambria House,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
532568,Cambria House,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
532568,Cambria House,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
532568,Cambria House,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
532568,Cambria House,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
532568,Cambria House,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
532568,Cambria House,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
532568,Cambria House,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
532568,Cambria House,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
532568,Cambria House,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
532568,Cambria House,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
532568,Cambria House,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,28.5
532568,Cambria House,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532568,Cambria House,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
532568,Cambria House,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532568,Cambria House,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
532568,Cambria House,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532568,Cambria House,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
532568,Cambria House,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
532568,Cambria House,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
532568,Cambria House,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.17
532568,Cambria House,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.31
532568,Cambria House,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.86
532568,Cambria House,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
532568,Cambria House,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
532568,Cambria House,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
532568,Cambria House,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
532568,Cambria House,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
532568,Cambria House,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
532568,Cambria House,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
532568,Cambria House,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
532568,Cambria House,2023-06-11T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
532568,Cambria House,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
532568,Cambria House,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
532568,Cambria House,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
532568,Cambria House,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
532568,Cambria House,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
532568,Cambria House,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.25
532568,Cambria House,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
532568,Cambria House,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
532568,Cambria House,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
532568,Cambria House,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
532568,Cambria House,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.55
532568,Cambria House,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
532568,Cambria House,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
532568,Cambria House,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
532568,Cambria House,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.1
532568,Cambria House,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
532568,Cambria House,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
532568,Cambria House,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
532568,Cambria House,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
532568,Cambria House,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
532568,Cambria House,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
532568,Cambria House,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
532568,Cambria House,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
532568,Cambria House,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
532568,Cambria House,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,28.5
532568,Cambria House,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532568,Cambria House,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
532568,Cambria House,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532568,Cambria House,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
