Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
532568,Cambria House,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
532568,Cambria House,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
532568,Cambria House,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.82
532568,Cambria House,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.35
532568,Cambria House,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.74
532568,Cambria House,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
532568,Cambria House,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
532568,Cambria House,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
532568,Cambria House,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
532568,Cambria House,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
532568,Cambria House,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
532568,Cambria House,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
532568,Cambria House,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
532568,Cambria House,2023-06-11T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
532568,Cambria House,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
532568,Cambria House,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
532568,Cambria House,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
532568,Cambria House,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
532568,Cambria House,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.42
532568,Cambria House,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.16
532568,Cambria House,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
532568,Cambria House,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
532568,Cambria House,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
532568,Cambria House,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.0
532568,Cambria House,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.11
532568,Cambria House,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.41
532568,Cambria House,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.19
532568,Cambria House,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
532568,Cambria House,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
532568,Cambria House,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
532568,Cambria House,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
532568,Cambria House,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
532568,Cambria House,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
532568,Cambria House,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
532568,Cambria House,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
532568,Cambria House,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
532568,Cambria House,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
532568,Cambria House,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
532568,Cambria House,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
532568,Cambria House,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,28.4
532568,Cambria House,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532568,Cambria House,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
532568,Cambria House,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532568,Cambria House,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
532568,Cambria House,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
532568,Cambria House,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
532568,Cambria House,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
532568,Cambria House,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.29
532568,Cambria House,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.93
532568,Cambria House,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.67
532568,Cambria House,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
532568,Cambria House,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
532568,Cambria House,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
532568,Cambria House,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
532568,Cambria House,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
532568,Cambria House,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
532568,Cambria House,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
532568,Cambria House,2023-06-11T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
532568,Cambria House,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
532568,Cambria House,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
532568,Cambria House,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
532568,Cambria House,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
532568,Cambria House,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.85
532568,Cambria House,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.17
532568,Cambria House,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
532568,Cambria House,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
532568,Cambria House,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
532568,Cambria House,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
532568,Cambria House,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
532568,Cambria House,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
532568,Cambria House,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.37
532568,Cambria House,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.3
532568,Cambria House,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
532568,Cambria House,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
532568,Cambria House,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
532568,Cambria House,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
532568,Cambria House,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
532568,Cambria House,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
532568,Cambria House,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
532568,Cambria House,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
532568,Cambria House,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
532568,Cambria House,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
532568,Cambria House,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
532568,Cambria House,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,28.4
532568,Cambria House,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532568,Cambria House,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
532568,Cambria House,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532568,Cambria House,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
532568,Cambria House,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532568,Cambria House,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
532568,Cambria House,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
532568,Cambria House,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
532568,Cambria House,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.25
532568,Cambria House,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.44
532568,Cambria House,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.67
532568,Cambria House,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
532568,Cambria House,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
532568,Cambria House,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
532568,Cambria House,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
532568,Cambria House,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
532568,Cambria House,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
532568,Cambria House,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
532568,Cambria House,2023-06-11T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
532568,Cambria House,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
532568,Cambria House,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
532568,Cambria House,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.81
532568,Cambria House,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.44
532568,Cambria House,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.59
532568,Cambria House,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
532568,Cambria House,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
532568,Cambria House,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
532568,Cambria House,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.6
532568,Cambria House,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
532568,Cambria House,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
532568,Cambria House,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
532568,Cambria House,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
532568,Cambria House,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
532568,Cambria House,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
532568,Cambria House,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
532568,Cambria House,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
532568,Cambria House,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
532568,Cambria House,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
532568,Cambria House,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
532568,Cambria House,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
532568,Cambria House,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
532568,Cambria House,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
532568,Cambria House,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,28.4
532568,Cambria House,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532568,Cambria House,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
532568,Cambria House,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532568,Cambria House,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
532568,Cambria House,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532568,Cambria House,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
532568,Cambria House,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
532568,Cambria House,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
532568,Cambria House,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.94
532568,Cambria House,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.52
532568,Cambria House,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.23
532568,Cambria House,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
532568,Cambria House,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
532568,Cambria House,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
532568,Cambria House,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
532568,Cambria House,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
532568,Cambria House,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
532568,Cambria House,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
532568,Cambria House,2023-06-11T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
532568,Cambria House,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532568,Cambria House,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
532568,Cambria House,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
532568,Cambria House,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
532568,Cambria House,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
532568,Cambria House,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.38
532568,Cambria House,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
532568,Cambria House,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
532568,Cambria House,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
532568,Cambria House,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
532568,Cambria House,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
532568,Cambria House,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
532568,Cambria House,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
532568,Cambria House,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.93
532568,Cambria House,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
532568,Cambria House,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
532568,Cambria House,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
532568,Cambria House,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
532568,Cambria House,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
532568,Cambria House,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
532568,Cambria House,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
532568,Cambria House,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
532568,Cambria House,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
532568,Cambria House,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532568,Cambria House,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
532568,Cambria House,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,28.3
532568,Cambria House,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532568,Cambria House,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
532568,Cambria House,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532568,Cambria House,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
532568,Cambria House,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532568,Cambria House,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
532568,Cambria House,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
532568,Cambria House,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
532568,Cambria House,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.38
532568,Cambria House,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.81
532568,Cambria House,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.59
532568,Cambria House,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
532568,Cambria House,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
532568,Cambria House,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
532568,Cambria House,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
532568,Cambria House,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
532568,Cambria House,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
532568,Cambria House,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
532568,Cambria House,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
532568,Cambria House,2023-06-11T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
532568,Cambria House,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
532568,Cambria House,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
532568,Cambria House,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
532568,Cambria House,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
532568,Cambria House,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
532568,Cambria House,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.22
532568,Cambria House,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
532568,Cambria House,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
532568,Cambria House,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
532568,Cambria House,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
532568,Cambria House,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
532568,Cambria House,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
532568,Cambria House,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.72
532568,Cambria House,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
532568,Cambria House,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
532568,Cambria House,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
532568,Cambria House,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
532568,Cambria House,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
532568,Cambria House,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
532568,Cambria House,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
532568,Cambria House,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
532568,Cambria House,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
532568,Cambria House,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532568,Cambria House,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
532568,Cambria House,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,28.3
532568,Cambria House,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
532568,Cambria House,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532568,Cambria House,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
532568,Cambria House,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532568,Cambria House,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
532568,Cambria House,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
532568,Cambria House,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
532568,Cambria House,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.64
532568,Cambria House,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.21
532568,Cambria House,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.19
532568,Cambria House,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
532568,Cambria House,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
532568,Cambria House,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
532568,Cambria House,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
532568,Cambria House,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
532568,Cambria House,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
532568,Cambria House,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
532568,Cambria House,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
532568,Cambria House,2023-06-11T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
532568,Cambria House,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532568,Cambria House,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
532568,Cambria House,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
532568,Cambria House,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
532568,Cambria House,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.01
532568,Cambria House,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
532568,Cambria House,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
532568,Cambria House,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
532568,Cambria House,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.3
532568,Cambria House,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
532568,Cambria House,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
532568,Cambria House,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
532568,Cambria House,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
532568,Cambria House,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
532568,Cambria House,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
532568,Cambria House,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
532568,Cambria House,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
532568,Cambria House,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
532568,Cambria House,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
532568,Cambria House,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
532568,Cambria House,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
532568,Cambria House,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
532568,Cambria House,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
532568,Cambria House,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
532568,Cambria House,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,28.3
532568,Cambria House,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532568,Cambria House,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
532568,Cambria House,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532568,Cambria House,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
532568,Cambria House,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
532568,Cambria House,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
532568,Cambria House,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
532568,Cambria House,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.46
532568,Cambria House,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.25
532568,Cambria House,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.14
532568,Cambria House,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
532568,Cambria House,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
532568,Cambria House,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
532568,Cambria House,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
532568,Cambria House,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
532568,Cambria House,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
532568,Cambria House,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
532568,Cambria House,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
532568,Cambria House,2023-06-11T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
532568,Cambria House,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
532568,Cambria House,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532568,Cambria House,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532568,Cambria House,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
532568,Cambria House,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
532568,Cambria House,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.84
532568,Cambria House,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
532568,Cambria House,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
532568,Cambria House,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
532568,Cambria House,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.0
532568,Cambria House,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
532568,Cambria House,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
532568,Cambria House,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
532568,Cambria House,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
532568,Cambria House,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.22
532568,Cambria House,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
532568,Cambria House,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
532568,Cambria House,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
532568,Cambria House,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
532568,Cambria House,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
532568,Cambria House,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
532568,Cambria House,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
532568,Cambria House,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
532568,Cambria House,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
532568,Cambria House,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
532568,Cambria House,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
532568,Cambria House,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,28.2
532568,Cambria House,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532568,Cambria House,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
532568,Cambria House,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532568,Cambria House,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
532568,Cambria House,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
532568,Cambria House,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
532568,Cambria House,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
532568,Cambria House,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
532568,Cambria House,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.75
532568,Cambria House,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.15
532568,Cambria House,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.87
532568,Cambria House,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
532568,Cambria House,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
532568,Cambria House,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
532568,Cambria House,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
532568,Cambria House,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
532568,Cambria House,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
532568,Cambria House,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
532568,Cambria House,2023-06-11T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
532568,Cambria House,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532568,Cambria House,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532568,Cambria House,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
532568,Cambria House,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
532568,Cambria House,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.05
532568,Cambria House,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.06
532568,Cambria House,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
532568,Cambria House,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
532568,Cambria House,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
532568,Cambria House,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
532568,Cambria House,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
532568,Cambria House,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
532568,Cambria House,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
532568,Cambria House,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
532568,Cambria House,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
532568,Cambria House,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
532568,Cambria House,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
532568,Cambria House,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
532568,Cambria House,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
532568,Cambria House,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
532568,Cambria House,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
532568,Cambria House,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
532568,Cambria House,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
532568,Cambria House,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
532568,Cambria House,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
532568,Cambria House,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,28.2
532568,Cambria House,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
532568,Cambria House,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532568,Cambria House,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
532568,Cambria House,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532568,Cambria House,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
532568,Cambria House,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
532568,Cambria House,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
532568,Cambria House,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
532568,Cambria House,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.27
532568,Cambria House,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.74
532568,Cambria House,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.66
532568,Cambria House,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
532568,Cambria House,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
532568,Cambria House,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
532568,Cambria House,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
532568,Cambria House,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
532568,Cambria House,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
532568,Cambria House,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
532568,Cambria House,2023-06-11T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
532568,Cambria House,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
532568,Cambria House,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
532568,Cambria House,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
532568,Cambria House,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
532568,Cambria House,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.12
532568,Cambria House,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
532568,Cambria House,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
532568,Cambria House,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
532568,Cambria House,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.9
532568,Cambria House,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
532568,Cambria House,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
532568,Cambria House,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
532568,Cambria House,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.22
532568,Cambria House,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
532568,Cambria House,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
532568,Cambria House,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
532568,Cambria House,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
532568,Cambria House,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
532568,Cambria House,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
532568,Cambria House,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
532568,Cambria House,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
532568,Cambria House,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
532568,Cambria House,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
532568,Cambria House,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
532568,Cambria House,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
532568,Cambria House,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,28.1
532568,Cambria House,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
532568,Cambria House,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532568,Cambria House,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
532568,Cambria House,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532568,Cambria House,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
532568,Cambria House,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
532568,Cambria House,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
532568,Cambria House,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
532568,Cambria House,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.55
532568,Cambria House,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.48
532568,Cambria House,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.15
532568,Cambria House,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
532568,Cambria House,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
532568,Cambria House,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
532568,Cambria House,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
532568,Cambria House,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
532568,Cambria House,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
532568,Cambria House,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
532568,Cambria House,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
532568,Cambria House,2023-06-11T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
532568,Cambria House,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
532568,Cambria House,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
532568,Cambria House,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
532568,Cambria House,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
532568,Cambria House,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
532568,Cambria House,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.4
532568,Cambria House,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
532568,Cambria House,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
532568,Cambria House,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
532568,Cambria House,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
532568,Cambria House,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
