Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
532568,Cambria House,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
532568,Cambria House,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.36
532568,Cambria House,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
532568,Cambria House,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
532568,Cambria House,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
532568,Cambria House,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
532568,Cambria House,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
532568,Cambria House,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
532568,Cambria House,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
532568,Cambria House,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
532568,Cambria House,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
532568,Cambria House,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
532568,Cambria House,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
532568,Cambria House,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,28.1
532568,Cambria House,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532568,Cambria House,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
532568,Cambria House,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532568,Cambria House,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
532568,Cambria House,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532568,Cambria House,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
532568,Cambria House,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
532568,Cambria House,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
532568,Cambria House,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
532568,Cambria House,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.67
532568,Cambria House,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.07
532568,Cambria House,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.64
532568,Cambria House,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
532568,Cambria House,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
532568,Cambria House,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
532568,Cambria House,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
532568,Cambria House,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
532568,Cambria House,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
532568,Cambria House,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
532568,Cambria House,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
532568,Cambria House,2023-06-11T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
532568,Cambria House,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
532568,Cambria House,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
532568,Cambria House,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
532568,Cambria House,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
532568,Cambria House,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.09
532568,Cambria House,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
532568,Cambria House,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
532568,Cambria House,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
532568,Cambria House,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.3
532568,Cambria House,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
532568,Cambria House,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
532568,Cambria House,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
532568,Cambria House,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.15
532568,Cambria House,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
532568,Cambria House,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
532568,Cambria House,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
532568,Cambria House,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
532568,Cambria House,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
532568,Cambria House,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.48
532568,Cambria House,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
532568,Cambria House,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
532568,Cambria House,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532568,Cambria House,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
532568,Cambria House,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,28.0
532568,Cambria House,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
532568,Cambria House,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532568,Cambria House,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
532568,Cambria House,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532568,Cambria House,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
532568,Cambria House,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
532568,Cambria House,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
532568,Cambria House,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.92
532568,Cambria House,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.81
532568,Cambria House,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.42
532568,Cambria House,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
532568,Cambria House,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
532568,Cambria House,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
532568,Cambria House,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
532568,Cambria House,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
532568,Cambria House,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
532568,Cambria House,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
532568,Cambria House,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
532568,Cambria House,2023-06-11T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
532568,Cambria House,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
532568,Cambria House,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532568,Cambria House,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
532568,Cambria House,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
532568,Cambria House,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
532568,Cambria House,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
532568,Cambria House,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
532568,Cambria House,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
532568,Cambria House,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
532568,Cambria House,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
532568,Cambria House,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
532568,Cambria House,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
532568,Cambria House,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
532568,Cambria House,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
532568,Cambria House,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
532568,Cambria House,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
532568,Cambria House,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
532568,Cambria House,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
532568,Cambria House,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
532568,Cambria House,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
532568,Cambria House,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
532568,Cambria House,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
532568,Cambria House,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
532568,Cambria House,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,27.9
532568,Cambria House,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532568,Cambria House,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
532568,Cambria House,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532568,Cambria House,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
532568,Cambria House,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532568,Cambria House,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
532568,Cambria House,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
532568,Cambria House,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
532568,Cambria House,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.58
532568,Cambria House,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.08
532568,Cambria House,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.37
532568,Cambria House,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
532568,Cambria House,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
532568,Cambria House,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
532568,Cambria House,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
532568,Cambria House,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
532568,Cambria House,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
532568,Cambria House,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
532568,Cambria House,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
532568,Cambria House,2023-06-11T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
532568,Cambria House,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
532568,Cambria House,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
532568,Cambria House,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
532568,Cambria House,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
532568,Cambria House,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
532568,Cambria House,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.09
532568,Cambria House,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
532568,Cambria House,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
532568,Cambria House,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
532568,Cambria House,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
532568,Cambria House,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
532568,Cambria House,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
532568,Cambria House,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
532568,Cambria House,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
532568,Cambria House,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
532568,Cambria House,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
532568,Cambria House,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
532568,Cambria House,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
532568,Cambria House,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
532568,Cambria House,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
532568,Cambria House,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
532568,Cambria House,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
532568,Cambria House,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,27.8
532568,Cambria House,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532568,Cambria House,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
532568,Cambria House,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532568,Cambria House,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
532568,Cambria House,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532568,Cambria House,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
532568,Cambria House,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
532568,Cambria House,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
532568,Cambria House,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.37
532568,Cambria House,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.45
532568,Cambria House,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.53
532568,Cambria House,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
532568,Cambria House,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
532568,Cambria House,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
532568,Cambria House,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
532568,Cambria House,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532568,Cambria House,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
532568,Cambria House,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
532568,Cambria House,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
532568,Cambria House,2023-06-11T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
532568,Cambria House,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
532568,Cambria House,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532568,Cambria House,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
532568,Cambria House,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
532568,Cambria House,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
532568,Cambria House,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
532568,Cambria House,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
532568,Cambria House,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
532568,Cambria House,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
532568,Cambria House,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
532568,Cambria House,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
532568,Cambria House,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
532568,Cambria House,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
532568,Cambria House,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
532568,Cambria House,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
532568,Cambria House,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
532568,Cambria House,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
532568,Cambria House,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
532568,Cambria House,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
532568,Cambria House,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
532568,Cambria House,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
532568,Cambria House,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
532568,Cambria House,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532568,Cambria House,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
532568,Cambria House,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,27.7
532568,Cambria House,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532568,Cambria House,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
532568,Cambria House,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
532568,Cambria House,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532568,Cambria House,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
532568,Cambria House,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
532568,Cambria House,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
532568,Cambria House,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.37
532568,Cambria House,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.49
532568,Cambria House,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.39
532568,Cambria House,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
532568,Cambria House,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
532568,Cambria House,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
532568,Cambria House,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
532568,Cambria House,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
532568,Cambria House,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.23
532568,Cambria House,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
532568,Cambria House,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
532568,Cambria House,2023-06-11T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
532568,Cambria House,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
532568,Cambria House,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
532568,Cambria House,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
532568,Cambria House,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
532568,Cambria House,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.65
532568,Cambria House,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
532568,Cambria House,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
532568,Cambria House,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
532568,Cambria House,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
532568,Cambria House,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
532568,Cambria House,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
532568,Cambria House,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
532568,Cambria House,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
532568,Cambria House,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
532568,Cambria House,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
532568,Cambria House,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
532568,Cambria House,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
532568,Cambria House,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
532568,Cambria House,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
532568,Cambria House,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
532568,Cambria House,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
532568,Cambria House,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
532568,Cambria House,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532568,Cambria House,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
532568,Cambria House,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,27.6
532568,Cambria House,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532568,Cambria House,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
532568,Cambria House,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
532568,Cambria House,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532568,Cambria House,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
532568,Cambria House,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
532568,Cambria House,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
532568,Cambria House,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.59
532568,Cambria House,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.04
532568,Cambria House,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.85
532568,Cambria House,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
532568,Cambria House,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
532568,Cambria House,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
532568,Cambria House,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
532568,Cambria House,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
532568,Cambria House,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
532568,Cambria House,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
532568,Cambria House,2023-06-11T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
532568,Cambria House,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
532568,Cambria House,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532568,Cambria House,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
532568,Cambria House,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
532568,Cambria House,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.96
532568,Cambria House,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
532568,Cambria House,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
532568,Cambria House,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
532568,Cambria House,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
532568,Cambria House,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
532568,Cambria House,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
532568,Cambria House,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
532568,Cambria House,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
532568,Cambria House,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
532568,Cambria House,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
532568,Cambria House,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
532568,Cambria House,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
532568,Cambria House,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
532568,Cambria House,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
532568,Cambria House,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
532568,Cambria House,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
532568,Cambria House,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
532568,Cambria House,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
532568,Cambria House,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
532568,Cambria House,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,27.6
532568,Cambria House,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
532568,Cambria House,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
532568,Cambria House,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
532568,Cambria House,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
532568,Cambria House,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
532568,Cambria House,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.3
532568,Cambria House,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.23
532568,Cambria House,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.91
532568,Cambria House,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
532568,Cambria House,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
532568,Cambria House,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
532568,Cambria House,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
532568,Cambria House,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
532568,Cambria House,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
532568,Cambria House,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
532568,Cambria House,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.53
532568,Cambria House,2023-06-11T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
532568,Cambria House,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
532568,Cambria House,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532568,Cambria House,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
532568,Cambria House,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
532568,Cambria House,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.42
532568,Cambria House,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
532568,Cambria House,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
532568,Cambria House,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
532568,Cambria House,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
532568,Cambria House,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
532568,Cambria House,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
532568,Cambria House,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
532568,Cambria House,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
532568,Cambria House,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
532568,Cambria House,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
532568,Cambria House,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
532568,Cambria House,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
532568,Cambria House,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
532568,Cambria House,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
532568,Cambria House,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
532568,Cambria House,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532568,Cambria House,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
532568,Cambria House,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
532568,Cambria House,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
532568,Cambria House,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,27.5
532568,Cambria House,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532568,Cambria House,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
532568,Cambria House,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532568,Cambria House,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
532568,Cambria House,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
532568,Cambria House,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
532568,Cambria House,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
532568,Cambria House,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.04
532568,Cambria House,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.9
532568,Cambria House,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.11
532568,Cambria House,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
532568,Cambria House,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
532568,Cambria House,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
532568,Cambria House,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
532568,Cambria House,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
532568,Cambria House,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
532568,Cambria House,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
532568,Cambria House,2023-06-11T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
532568,Cambria House,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
532568,Cambria House,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
532568,Cambria House,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
532568,Cambria House,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.0
532568,Cambria House,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
532568,Cambria House,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
532568,Cambria House,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
532568,Cambria House,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
532568,Cambria House,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
532568,Cambria House,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
532568,Cambria House,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
532568,Cambria House,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
532568,Cambria House,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
532568,Cambria House,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
532568,Cambria House,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
532568,Cambria House,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
532568,Cambria House,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
532568,Cambria House,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
532568,Cambria House,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
532568,Cambria House,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
532568,Cambria House,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
532568,Cambria House,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532568,Cambria House,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
532568,Cambria House,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,27.5
532568,Cambria House,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532568,Cambria House,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
532568,Cambria House,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532568,Cambria House,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
532568,Cambria House,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532568,Cambria House,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
532568,Cambria House,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
532568,Cambria House,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
532568,Cambria House,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.13
532568,Cambria House,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.46
532568,Cambria House,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.73
532568,Cambria House,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
532568,Cambria House,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
532568,Cambria House,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
532568,Cambria House,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
532568,Cambria House,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
532568,Cambria House,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
532568,Cambria House,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
532568,Cambria House,2023-06-11T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
532568,Cambria House,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
532568,Cambria House,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532568,Cambria House,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
532568,Cambria House,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
532568,Cambria House,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.82
532568,Cambria House,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
532568,Cambria House,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
532568,Cambria House,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
532568,Cambria House,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
532568,Cambria House,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
532568,Cambria House,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
532568,Cambria House,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
532568,Cambria House,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
532568,Cambria House,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
532568,Cambria House,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
532568,Cambria House,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
532568,Cambria House,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
532568,Cambria House,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
532568,Cambria House,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
532568,Cambria House,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
532568,Cambria House,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
532568,Cambria House,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
532568,Cambria House,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
532568,Cambria House,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
532568,Cambria House,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,27.4
532568,Cambria House,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532568,Cambria House,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
532568,Cambria House,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532568,Cambria House,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
532568,Cambria House,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532568,Cambria House,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
532568,Cambria House,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
532568,Cambria House,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
532568,Cambria House,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.56
532568,Cambria House,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.1
