Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.29
532568,Cambria House,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
532568,Cambria House,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
532568,Cambria House,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
532568,Cambria House,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
532568,Cambria House,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
532568,Cambria House,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
532568,Cambria House,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
532568,Cambria House,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
532568,Cambria House,2023-06-11T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
532568,Cambria House,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
532568,Cambria House,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
532568,Cambria House,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
532568,Cambria House,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
532568,Cambria House,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.52
532568,Cambria House,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
532568,Cambria House,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
532568,Cambria House,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
532568,Cambria House,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
532568,Cambria House,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
532568,Cambria House,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
532568,Cambria House,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
532568,Cambria House,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
532568,Cambria House,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
532568,Cambria House,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
532568,Cambria House,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
532568,Cambria House,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
532568,Cambria House,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
532568,Cambria House,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
532568,Cambria House,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
532568,Cambria House,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
532568,Cambria House,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
532568,Cambria House,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
532568,Cambria House,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,27.4
532568,Cambria House,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532568,Cambria House,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
532568,Cambria House,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532568,Cambria House,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
532568,Cambria House,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
532568,Cambria House,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
532568,Cambria House,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
532568,Cambria House,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.54
532568,Cambria House,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.47
532568,Cambria House,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.27
532568,Cambria House,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
532568,Cambria House,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
532568,Cambria House,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
532568,Cambria House,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
532568,Cambria House,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
532568,Cambria House,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
532568,Cambria House,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
532568,Cambria House,2023-06-11T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
532568,Cambria House,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
532568,Cambria House,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
532568,Cambria House,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
532568,Cambria House,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
532568,Cambria House,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
532568,Cambria House,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
532568,Cambria House,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
532568,Cambria House,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
532568,Cambria House,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
532568,Cambria House,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
532568,Cambria House,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
532568,Cambria House,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
532568,Cambria House,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
532568,Cambria House,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
532568,Cambria House,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
532568,Cambria House,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
532568,Cambria House,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
532568,Cambria House,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
532568,Cambria House,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
532568,Cambria House,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
532568,Cambria House,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
532568,Cambria House,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
532568,Cambria House,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532568,Cambria House,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
532568,Cambria House,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
532568,Cambria House,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
532568,Cambria House,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,27.3
532568,Cambria House,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
532568,Cambria House,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532568,Cambria House,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
532568,Cambria House,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
532568,Cambria House,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
532568,Cambria House,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
532568,Cambria House,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.12
532568,Cambria House,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.38
532568,Cambria House,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.68
532568,Cambria House,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
532568,Cambria House,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
532568,Cambria House,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
532568,Cambria House,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
532568,Cambria House,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
532568,Cambria House,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
532568,Cambria House,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
532568,Cambria House,2023-06-11T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
532568,Cambria House,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
532568,Cambria House,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532568,Cambria House,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
532568,Cambria House,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
532568,Cambria House,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
532568,Cambria House,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
532568,Cambria House,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
532568,Cambria House,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
532568,Cambria House,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
532568,Cambria House,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
532568,Cambria House,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.8
532568,Cambria House,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
532568,Cambria House,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
532568,Cambria House,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
532568,Cambria House,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
532568,Cambria House,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
532568,Cambria House,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
532568,Cambria House,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
532568,Cambria House,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
532568,Cambria House,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
532568,Cambria House,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
532568,Cambria House,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
532568,Cambria House,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532568,Cambria House,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
532568,Cambria House,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,27.2
532568,Cambria House,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
532568,Cambria House,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532568,Cambria House,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
532568,Cambria House,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
532568,Cambria House,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
532568,Cambria House,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532568,Cambria House,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
532568,Cambria House,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.28
532568,Cambria House,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.13
532568,Cambria House,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.57
532568,Cambria House,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
532568,Cambria House,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
532568,Cambria House,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
532568,Cambria House,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
532568,Cambria House,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532568,Cambria House,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.1
532568,Cambria House,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
532568,Cambria House,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
532568,Cambria House,2023-06-11T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
532568,Cambria House,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
532568,Cambria House,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532568,Cambria House,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
532568,Cambria House,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
532568,Cambria House,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
532568,Cambria House,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
532568,Cambria House,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
532568,Cambria House,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
532568,Cambria House,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
532568,Cambria House,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
532568,Cambria House,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
532568,Cambria House,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
532568,Cambria House,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
532568,Cambria House,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
532568,Cambria House,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
532568,Cambria House,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
532568,Cambria House,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
532568,Cambria House,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
532568,Cambria House,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
532568,Cambria House,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
532568,Cambria House,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
532568,Cambria House,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
532568,Cambria House,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
532568,Cambria House,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
532568,Cambria House,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,27.1
532568,Cambria House,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532568,Cambria House,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
532568,Cambria House,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
532568,Cambria House,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532568,Cambria House,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
532568,Cambria House,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
532568,Cambria House,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
532568,Cambria House,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
532568,Cambria House,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.53
532568,Cambria House,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.08
532568,Cambria House,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.69
532568,Cambria House,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
532568,Cambria House,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
532568,Cambria House,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
532568,Cambria House,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
532568,Cambria House,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
532568,Cambria House,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
532568,Cambria House,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
532568,Cambria House,2023-06-11T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
532568,Cambria House,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
532568,Cambria House,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
532568,Cambria House,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
532568,Cambria House,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
532568,Cambria House,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
532568,Cambria House,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
532568,Cambria House,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
532568,Cambria House,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
532568,Cambria House,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
532568,Cambria House,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
532568,Cambria House,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
532568,Cambria House,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
532568,Cambria House,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
532568,Cambria House,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
532568,Cambria House,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
532568,Cambria House,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
532568,Cambria House,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
532568,Cambria House,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
532568,Cambria House,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
532568,Cambria House,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
532568,Cambria House,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
532568,Cambria House,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
532568,Cambria House,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
532568,Cambria House,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
532568,Cambria House,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,27.1
532568,Cambria House,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532568,Cambria House,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
532568,Cambria House,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532568,Cambria House,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
532568,Cambria House,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
532568,Cambria House,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
532568,Cambria House,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
532568,Cambria House,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.53
532568,Cambria House,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.69
532568,Cambria House,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
532568,Cambria House,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
532568,Cambria House,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
532568,Cambria House,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
532568,Cambria House,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
532568,Cambria House,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
532568,Cambria House,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
532568,Cambria House,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
532568,Cambria House,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
532568,Cambria House,2023-06-11T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
532568,Cambria House,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
532568,Cambria House,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
532568,Cambria House,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
532568,Cambria House,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
532568,Cambria House,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
532568,Cambria House,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
532568,Cambria House,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
532568,Cambria House,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
532568,Cambria House,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
532568,Cambria House,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
532568,Cambria House,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
532568,Cambria House,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
532568,Cambria House,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
532568,Cambria House,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
532568,Cambria House,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
532568,Cambria House,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
532568,Cambria House,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
532568,Cambria House,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
532568,Cambria House,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
532568,Cambria House,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
532568,Cambria House,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
532568,Cambria House,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
532568,Cambria House,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532568,Cambria House,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
532568,Cambria House,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,27.0
532568,Cambria House,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
532568,Cambria House,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532568,Cambria House,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
532568,Cambria House,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
532568,Cambria House,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
532568,Cambria House,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
532568,Cambria House,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
532568,Cambria House,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.45
532568,Cambria House,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.2
532568,Cambria House,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.69
532568,Cambria House,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
532568,Cambria House,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
532568,Cambria House,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
532568,Cambria House,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
532568,Cambria House,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.62
532568,Cambria House,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
532568,Cambria House,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
532568,Cambria House,2023-06-11T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
532568,Cambria House,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
532568,Cambria House,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
532568,Cambria House,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532568,Cambria House,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
532568,Cambria House,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
532568,Cambria House,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
532568,Cambria House,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
532568,Cambria House,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
532568,Cambria House,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
532568,Cambria House,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
532568,Cambria House,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
532568,Cambria House,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
532568,Cambria House,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
532568,Cambria House,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
532568,Cambria House,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
532568,Cambria House,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
532568,Cambria House,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
532568,Cambria House,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
532568,Cambria House,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
532568,Cambria House,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
532568,Cambria House,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
532568,Cambria House,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
532568,Cambria House,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
532568,Cambria House,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
532568,Cambria House,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,27.0
532568,Cambria House,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
532568,Cambria House,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
532568,Cambria House,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
532568,Cambria House,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
532568,Cambria House,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532568,Cambria House,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
532568,Cambria House,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.5
532568,Cambria House,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.88
532568,Cambria House,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
532568,Cambria House,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
532568,Cambria House,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
532568,Cambria House,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
532568,Cambria House,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
532568,Cambria House,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
532568,Cambria House,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.84
532568,Cambria House,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
532568,Cambria House,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
532568,Cambria House,2023-06-11T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
532568,Cambria House,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
532568,Cambria House,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532568,Cambria House,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
532568,Cambria House,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
532568,Cambria House,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
532568,Cambria House,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
532568,Cambria House,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
532568,Cambria House,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
532568,Cambria House,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
532568,Cambria House,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
532568,Cambria House,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
532568,Cambria House,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
532568,Cambria House,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
532568,Cambria House,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
532568,Cambria House,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
532568,Cambria House,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
532568,Cambria House,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
532568,Cambria House,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
532568,Cambria House,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
532568,Cambria House,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
532568,Cambria House,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
532568,Cambria House,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
532568,Cambria House,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
532568,Cambria House,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
532568,Cambria House,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,27.0
532568,Cambria House,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
532568,Cambria House,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532568,Cambria House,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
532568,Cambria House,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
532568,Cambria House,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
532568,Cambria House,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
532568,Cambria House,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
532568,Cambria House,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.33
532568,Cambria House,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.06
532568,Cambria House,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.59
532568,Cambria House,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
532568,Cambria House,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
532568,Cambria House,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
532568,Cambria House,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
532568,Cambria House,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
532568,Cambria House,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
532568,Cambria House,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
532568,Cambria House,2023-06-11T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
532568,Cambria House,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532568,Cambria House,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532568,Cambria House,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
532568,Cambria House,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
532568,Cambria House,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
532568,Cambria House,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
532568,Cambria House,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
532568,Cambria House,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
532568,Cambria House,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
532568,Cambria House,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
532568,Cambria House,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
532568,Cambria House,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
532568,Cambria House,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
532568,Cambria House,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
532568,Cambria House,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
532568,Cambria House,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
532568,Cambria House,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
532568,Cambria House,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
532568,Cambria House,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
532568,Cambria House,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
532568,Cambria House,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
532568,Cambria House,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
532568,Cambria House,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
532568,Cambria House,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,26.9
532568,Cambria House,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
532568,Cambria House,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
532568,Cambria House,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532568,Cambria House,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
532568,Cambria House,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
532568,Cambria House,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
532568,Cambria House,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
532568,Cambria House,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.62
532568,Cambria House,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
532568,Cambria House,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.48
532568,Cambria House,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
532568,Cambria House,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
532568,Cambria House,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
532568,Cambria House,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
532568,Cambria House,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
532568,Cambria House,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
532568,Cambria House,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
532568,Cambria House,2023-06-11T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
532568,Cambria House,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532568,Cambria House,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532568,Cambria House,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
532568,Cambria House,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
532568,Cambria House,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
532568,Cambria House,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
532568,Cambria House,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
532568,Cambria House,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
532568,Cambria House,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
532568,Cambria House,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
532568,Cambria House,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
532568,Cambria House,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
532568,Cambria House,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
