Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
532568,Cambria House,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
532568,Cambria House,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
532568,Cambria House,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
532568,Cambria House,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
532568,Cambria House,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
532568,Cambria House,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
532568,Cambria House,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
532568,Cambria House,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
532568,Cambria House,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
532568,Cambria House,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,26.9
532568,Cambria House,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532568,Cambria House,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
532568,Cambria House,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532568,Cambria House,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
532568,Cambria House,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
532568,Cambria House,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
532568,Cambria House,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
532568,Cambria House,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
532568,Cambria House,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.99
532568,Cambria House,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.91
532568,Cambria House,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.94
532568,Cambria House,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
532568,Cambria House,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
532568,Cambria House,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
532568,Cambria House,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
532568,Cambria House,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
532568,Cambria House,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
532568,Cambria House,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
532568,Cambria House,2023-06-11T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
532568,Cambria House,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
532568,Cambria House,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
532568,Cambria House,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
532568,Cambria House,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
532568,Cambria House,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
532568,Cambria House,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
532568,Cambria House,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
532568,Cambria House,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
532568,Cambria House,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
532568,Cambria House,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
532568,Cambria House,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
532568,Cambria House,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
532568,Cambria House,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
532568,Cambria House,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
532568,Cambria House,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
532568,Cambria House,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
532568,Cambria House,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
532568,Cambria House,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
532568,Cambria House,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
532568,Cambria House,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
532568,Cambria House,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
532568,Cambria House,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532568,Cambria House,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
532568,Cambria House,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,26.9
532568,Cambria House,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
532568,Cambria House,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532568,Cambria House,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
532568,Cambria House,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
532568,Cambria House,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
532568,Cambria House,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
532568,Cambria House,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
532568,Cambria House,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.7
532568,Cambria House,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.3
532568,Cambria House,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.48
532568,Cambria House,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
532568,Cambria House,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
532568,Cambria House,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
532568,Cambria House,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
532568,Cambria House,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
532568,Cambria House,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
532568,Cambria House,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
532568,Cambria House,2023-06-11T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
532568,Cambria House,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
532568,Cambria House,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532568,Cambria House,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532568,Cambria House,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
532568,Cambria House,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
532568,Cambria House,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
532568,Cambria House,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
532568,Cambria House,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
532568,Cambria House,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
532568,Cambria House,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
532568,Cambria House,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
532568,Cambria House,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
532568,Cambria House,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
532568,Cambria House,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
532568,Cambria House,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
532568,Cambria House,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
532568,Cambria House,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
532568,Cambria House,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
532568,Cambria House,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
532568,Cambria House,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
532568,Cambria House,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532568,Cambria House,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
532568,Cambria House,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
532568,Cambria House,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
532568,Cambria House,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,26.9
532568,Cambria House,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
532568,Cambria House,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532568,Cambria House,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
532568,Cambria House,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532568,Cambria House,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
532568,Cambria House,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
532568,Cambria House,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
532568,Cambria House,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.75
532568,Cambria House,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
532568,Cambria House,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
532568,Cambria House,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
532568,Cambria House,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
532568,Cambria House,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
532568,Cambria House,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
532568,Cambria House,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
532568,Cambria House,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
532568,Cambria House,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
532568,Cambria House,2023-06-11T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
532568,Cambria House,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
532568,Cambria House,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532568,Cambria House,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
532568,Cambria House,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
532568,Cambria House,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
532568,Cambria House,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
532568,Cambria House,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
532568,Cambria House,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
532568,Cambria House,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
532568,Cambria House,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
532568,Cambria House,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
532568,Cambria House,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
532568,Cambria House,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
532568,Cambria House,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
532568,Cambria House,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
532568,Cambria House,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
532568,Cambria House,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
532568,Cambria House,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
532568,Cambria House,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
532568,Cambria House,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
532568,Cambria House,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
532568,Cambria House,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
532568,Cambria House,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,26.9
532568,Cambria House,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
532568,Cambria House,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532568,Cambria House,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
532568,Cambria House,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532568,Cambria House,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
532568,Cambria House,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
532568,Cambria House,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
532568,Cambria House,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
532568,Cambria House,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.06
532568,Cambria House,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.98
532568,Cambria House,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.41
532568,Cambria House,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
532568,Cambria House,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
532568,Cambria House,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
532568,Cambria House,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
532568,Cambria House,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
532568,Cambria House,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
532568,Cambria House,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
532568,Cambria House,2023-06-11T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
532568,Cambria House,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
532568,Cambria House,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532568,Cambria House,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
532568,Cambria House,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
532568,Cambria House,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
532568,Cambria House,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
532568,Cambria House,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
532568,Cambria House,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
532568,Cambria House,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
532568,Cambria House,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
532568,Cambria House,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
532568,Cambria House,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
532568,Cambria House,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
532568,Cambria House,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
532568,Cambria House,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
532568,Cambria House,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
532568,Cambria House,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
532568,Cambria House,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
532568,Cambria House,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
532568,Cambria House,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
532568,Cambria House,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
532568,Cambria House,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532568,Cambria House,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532568,Cambria House,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
532568,Cambria House,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,26.8
532568,Cambria House,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
532568,Cambria House,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532568,Cambria House,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
532568,Cambria House,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532568,Cambria House,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
532568,Cambria House,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
532568,Cambria House,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
532568,Cambria House,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
532568,Cambria House,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.92
532568,Cambria House,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.76
532568,Cambria House,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.6
532568,Cambria House,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
532568,Cambria House,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
532568,Cambria House,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
532568,Cambria House,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
532568,Cambria House,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
532568,Cambria House,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
532568,Cambria House,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
532568,Cambria House,2023-06-11T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
532568,Cambria House,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
532568,Cambria House,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532568,Cambria House,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
532568,Cambria House,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
532568,Cambria House,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
532568,Cambria House,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
532568,Cambria House,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
532568,Cambria House,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
532568,Cambria House,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
532568,Cambria House,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
532568,Cambria House,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
532568,Cambria House,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
532568,Cambria House,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
532568,Cambria House,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
532568,Cambria House,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
532568,Cambria House,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
532568,Cambria House,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
532568,Cambria House,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
532568,Cambria House,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
532568,Cambria House,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532568,Cambria House,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
532568,Cambria House,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
532568,Cambria House,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,26.8
532568,Cambria House,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532568,Cambria House,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
532568,Cambria House,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532568,Cambria House,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
532568,Cambria House,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
532568,Cambria House,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
532568,Cambria House,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
532568,Cambria House,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
532568,Cambria House,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.91
532568,Cambria House,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.2
532568,Cambria House,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.07
532568,Cambria House,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
532568,Cambria House,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
532568,Cambria House,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
532568,Cambria House,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
532568,Cambria House,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
532568,Cambria House,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
532568,Cambria House,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
532568,Cambria House,2023-06-11T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
532568,Cambria House,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532568,Cambria House,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
532568,Cambria House,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
532568,Cambria House,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
532568,Cambria House,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
532568,Cambria House,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
532568,Cambria House,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
532568,Cambria House,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
532568,Cambria House,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
532568,Cambria House,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
532568,Cambria House,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
532568,Cambria House,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
532568,Cambria House,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
532568,Cambria House,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
532568,Cambria House,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
532568,Cambria House,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
532568,Cambria House,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
532568,Cambria House,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
532568,Cambria House,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
532568,Cambria House,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
532568,Cambria House,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,26.8
532568,Cambria House,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532568,Cambria House,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
532568,Cambria House,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532568,Cambria House,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
532568,Cambria House,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532568,Cambria House,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
532568,Cambria House,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
532568,Cambria House,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
532568,Cambria House,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
532568,Cambria House,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
532568,Cambria House,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
532568,Cambria House,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
532568,Cambria House,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
532568,Cambria House,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
532568,Cambria House,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
532568,Cambria House,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
532568,Cambria House,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
532568,Cambria House,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
532568,Cambria House,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
532568,Cambria House,2023-06-11T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
532568,Cambria House,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
532568,Cambria House,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532568,Cambria House,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
532568,Cambria House,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
532568,Cambria House,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
532568,Cambria House,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.29
532568,Cambria House,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
532568,Cambria House,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
532568,Cambria House,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
532568,Cambria House,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
532568,Cambria House,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
532568,Cambria House,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
532568,Cambria House,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
532568,Cambria House,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
532568,Cambria House,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
532568,Cambria House,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
532568,Cambria House,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
532568,Cambria House,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
532568,Cambria House,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
532568,Cambria House,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
532568,Cambria House,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
532568,Cambria House,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532568,Cambria House,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
532568,Cambria House,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,26.8
532568,Cambria House,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532568,Cambria House,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
532568,Cambria House,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532568,Cambria House,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
532568,Cambria House,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532568,Cambria House,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
532568,Cambria House,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
532568,Cambria House,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
532568,Cambria House,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
532568,Cambria House,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.75
532568,Cambria House,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.48
532568,Cambria House,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.17
532568,Cambria House,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
532568,Cambria House,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
532568,Cambria House,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
532568,Cambria House,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
532568,Cambria House,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
532568,Cambria House,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
532568,Cambria House,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
532568,Cambria House,2023-06-11T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
532568,Cambria House,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
532568,Cambria House,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532568,Cambria House,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
532568,Cambria House,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
532568,Cambria House,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
532568,Cambria House,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.19
532568,Cambria House,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
532568,Cambria House,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
532568,Cambria House,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
532568,Cambria House,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
532568,Cambria House,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
532568,Cambria House,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
532568,Cambria House,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
532568,Cambria House,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
532568,Cambria House,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
532568,Cambria House,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
532568,Cambria House,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
532568,Cambria House,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
532568,Cambria House,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
532568,Cambria House,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
532568,Cambria House,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
532568,Cambria House,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
532568,Cambria House,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,26.9
532568,Cambria House,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532568,Cambria House,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
532568,Cambria House,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532568,Cambria House,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
532568,Cambria House,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532568,Cambria House,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
532568,Cambria House,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
532568,Cambria House,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
532568,Cambria House,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
532568,Cambria House,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.5
532568,Cambria House,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.75
532568,Cambria House,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.05
532568,Cambria House,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
532568,Cambria House,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
532568,Cambria House,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
532568,Cambria House,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
532568,Cambria House,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
532568,Cambria House,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
532568,Cambria House,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
532568,Cambria House,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
532568,Cambria House,2023-06-11T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
532568,Cambria House,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532568,Cambria House,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
532568,Cambria House,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
532568,Cambria House,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.0
532568,Cambria House,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
532568,Cambria House,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
532568,Cambria House,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
532568,Cambria House,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
532568,Cambria House,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
532568,Cambria House,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
532568,Cambria House,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
532568,Cambria House,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
532568,Cambria House,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
532568,Cambria House,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
532568,Cambria House,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
532568,Cambria House,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
532568,Cambria House,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
532568,Cambria House,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
532568,Cambria House,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
532568,Cambria House,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
532568,Cambria House,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532568,Cambria House,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
532568,Cambria House,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,26.9
532568,Cambria House,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532568,Cambria House,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
532568,Cambria House,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532568,Cambria House,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
532568,Cambria House,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532568,Cambria House,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
532568,Cambria House,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
532568,Cambria House,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
532568,Cambria House,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
532568,Cambria House,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.97
532568,Cambria House,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
532568,Cambria House,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.18
532568,Cambria House,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
532568,Cambria House,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
532568,Cambria House,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
532568,Cambria House,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
532568,Cambria House,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
