Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
532568,Cambria House,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
532568,Cambria House,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
532568,Cambria House,2023-06-11T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
532568,Cambria House,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
532568,Cambria House,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532568,Cambria House,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
532568,Cambria House,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
532568,Cambria House,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
532568,Cambria House,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.78
532568,Cambria House,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
532568,Cambria House,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
532568,Cambria House,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
532568,Cambria House,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
532568,Cambria House,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
532568,Cambria House,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
532568,Cambria House,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
532568,Cambria House,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
532568,Cambria House,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
532568,Cambria House,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
532568,Cambria House,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
532568,Cambria House,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
532568,Cambria House,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
532568,Cambria House,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
532568,Cambria House,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
532568,Cambria House,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
532568,Cambria House,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
532568,Cambria House,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,26.9
532568,Cambria House,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532568,Cambria House,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
532568,Cambria House,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532568,Cambria House,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
532568,Cambria House,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532568,Cambria House,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
532568,Cambria House,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
532568,Cambria House,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
532568,Cambria House,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
532568,Cambria House,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
532568,Cambria House,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.11
532568,Cambria House,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.4
532568,Cambria House,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
532568,Cambria House,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
532568,Cambria House,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
532568,Cambria House,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
532568,Cambria House,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
532568,Cambria House,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
532568,Cambria House,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
532568,Cambria House,2023-06-11T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532568,Cambria House,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
532568,Cambria House,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532568,Cambria House,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
532568,Cambria House,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
532568,Cambria House,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
532568,Cambria House,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
532568,Cambria House,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
532568,Cambria House,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
532568,Cambria House,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
532568,Cambria House,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
532568,Cambria House,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
532568,Cambria House,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
532568,Cambria House,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
532568,Cambria House,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
532568,Cambria House,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
532568,Cambria House,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
532568,Cambria House,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
532568,Cambria House,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
532568,Cambria House,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
532568,Cambria House,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
532568,Cambria House,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
532568,Cambria House,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
532568,Cambria House,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532568,Cambria House,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
532568,Cambria House,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,26.9
532568,Cambria House,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532568,Cambria House,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
532568,Cambria House,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532568,Cambria House,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
532568,Cambria House,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532568,Cambria House,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
532568,Cambria House,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
532568,Cambria House,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
532568,Cambria House,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
532568,Cambria House,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.2
532568,Cambria House,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
532568,Cambria House,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.37
532568,Cambria House,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
532568,Cambria House,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
532568,Cambria House,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
532568,Cambria House,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
532568,Cambria House,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
532568,Cambria House,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
532568,Cambria House,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
532568,Cambria House,2023-06-11T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
532568,Cambria House,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
532568,Cambria House,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532568,Cambria House,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
532568,Cambria House,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
532568,Cambria House,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
532568,Cambria House,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
532568,Cambria House,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
532568,Cambria House,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
532568,Cambria House,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
532568,Cambria House,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
532568,Cambria House,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
532568,Cambria House,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
532568,Cambria House,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
532568,Cambria House,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
532568,Cambria House,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
532568,Cambria House,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
532568,Cambria House,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
532568,Cambria House,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
532568,Cambria House,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
532568,Cambria House,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
532568,Cambria House,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
532568,Cambria House,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
532568,Cambria House,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
532568,Cambria House,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,26.9
532568,Cambria House,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532568,Cambria House,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
532568,Cambria House,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532568,Cambria House,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
532568,Cambria House,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532568,Cambria House,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
532568,Cambria House,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
532568,Cambria House,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
532568,Cambria House,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
532568,Cambria House,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.96
532568,Cambria House,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.63
532568,Cambria House,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.32
532568,Cambria House,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
532568,Cambria House,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
532568,Cambria House,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
532568,Cambria House,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
532568,Cambria House,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
532568,Cambria House,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
532568,Cambria House,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
532568,Cambria House,2023-06-11T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532568,Cambria House,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532568,Cambria House,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532568,Cambria House,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
532568,Cambria House,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
532568,Cambria House,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
532568,Cambria House,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
532568,Cambria House,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
532568,Cambria House,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
532568,Cambria House,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
532568,Cambria House,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
532568,Cambria House,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
532568,Cambria House,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
532568,Cambria House,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
532568,Cambria House,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
532568,Cambria House,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
532568,Cambria House,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
532568,Cambria House,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
532568,Cambria House,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
532568,Cambria House,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
532568,Cambria House,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
532568,Cambria House,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
532568,Cambria House,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
532568,Cambria House,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,27.0
532568,Cambria House,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532568,Cambria House,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
532568,Cambria House,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532568,Cambria House,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
532568,Cambria House,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532568,Cambria House,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
532568,Cambria House,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
532568,Cambria House,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
532568,Cambria House,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
532568,Cambria House,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
532568,Cambria House,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.28
532568,Cambria House,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.47
532568,Cambria House,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
532568,Cambria House,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
532568,Cambria House,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
532568,Cambria House,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
532568,Cambria House,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
532568,Cambria House,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
532568,Cambria House,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
532568,Cambria House,2023-06-11T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
532568,Cambria House,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532568,Cambria House,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532568,Cambria House,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
532568,Cambria House,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
532568,Cambria House,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
532568,Cambria House,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
532568,Cambria House,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
532568,Cambria House,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
532568,Cambria House,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
532568,Cambria House,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
532568,Cambria House,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
532568,Cambria House,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
532568,Cambria House,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
532568,Cambria House,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
532568,Cambria House,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
532568,Cambria House,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
532568,Cambria House,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
532568,Cambria House,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
532568,Cambria House,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
532568,Cambria House,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
532568,Cambria House,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
532568,Cambria House,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532568,Cambria House,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
532568,Cambria House,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,27.0
532568,Cambria House,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532568,Cambria House,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
532568,Cambria House,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532568,Cambria House,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
532568,Cambria House,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532568,Cambria House,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
532568,Cambria House,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
532568,Cambria House,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
532568,Cambria House,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
532568,Cambria House,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.52
532568,Cambria House,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.89
532568,Cambria House,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.2
532568,Cambria House,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
532568,Cambria House,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
532568,Cambria House,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
532568,Cambria House,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
532568,Cambria House,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
532568,Cambria House,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
532568,Cambria House,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
532568,Cambria House,2023-06-11T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532568,Cambria House,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
532568,Cambria House,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532568,Cambria House,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
532568,Cambria House,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
532568,Cambria House,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
532568,Cambria House,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
532568,Cambria House,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
532568,Cambria House,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
532568,Cambria House,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
532568,Cambria House,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
532568,Cambria House,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
532568,Cambria House,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
532568,Cambria House,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
532568,Cambria House,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
532568,Cambria House,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
532568,Cambria House,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
532568,Cambria House,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
532568,Cambria House,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
532568,Cambria House,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
532568,Cambria House,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532568,Cambria House,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532568,Cambria House,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
532568,Cambria House,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,27.0
532568,Cambria House,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532568,Cambria House,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
532568,Cambria House,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
532568,Cambria House,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532568,Cambria House,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
532568,Cambria House,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
532568,Cambria House,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
532568,Cambria House,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
532568,Cambria House,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.25
532568,Cambria House,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.2
532568,Cambria House,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.03
532568,Cambria House,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
532568,Cambria House,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
532568,Cambria House,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
532568,Cambria House,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
532568,Cambria House,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
532568,Cambria House,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
532568,Cambria House,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
532568,Cambria House,2023-06-11T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532568,Cambria House,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532568,Cambria House,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532568,Cambria House,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
532568,Cambria House,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
532568,Cambria House,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
532568,Cambria House,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
532568,Cambria House,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
532568,Cambria House,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
532568,Cambria House,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
532568,Cambria House,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
532568,Cambria House,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
532568,Cambria House,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
532568,Cambria House,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
532568,Cambria House,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
532568,Cambria House,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
532568,Cambria House,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
532568,Cambria House,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
532568,Cambria House,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
532568,Cambria House,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
532568,Cambria House,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
532568,Cambria House,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
532568,Cambria House,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
532568,Cambria House,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
532568,Cambria House,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532568,Cambria House,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,27.0
532568,Cambria House,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532568,Cambria House,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
532568,Cambria House,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532568,Cambria House,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
532568,Cambria House,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532568,Cambria House,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
532568,Cambria House,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
532568,Cambria House,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
532568,Cambria House,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
532568,Cambria House,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.79
532568,Cambria House,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.2
532568,Cambria House,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.4
532568,Cambria House,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
532568,Cambria House,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
532568,Cambria House,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
532568,Cambria House,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
532568,Cambria House,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
532568,Cambria House,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
532568,Cambria House,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
532568,Cambria House,2023-06-11T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532568,Cambria House,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532568,Cambria House,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532568,Cambria House,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
532568,Cambria House,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
532568,Cambria House,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
532568,Cambria House,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
532568,Cambria House,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
532568,Cambria House,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
532568,Cambria House,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
532568,Cambria House,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
532568,Cambria House,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
532568,Cambria House,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
532568,Cambria House,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
532568,Cambria House,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
532568,Cambria House,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
532568,Cambria House,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
532568,Cambria House,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
532568,Cambria House,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
532568,Cambria House,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
532568,Cambria House,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
532568,Cambria House,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532568,Cambria House,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
532568,Cambria House,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,27.1
532568,Cambria House,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532568,Cambria House,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
532568,Cambria House,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532568,Cambria House,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
532568,Cambria House,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532568,Cambria House,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
532568,Cambria House,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
532568,Cambria House,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
532568,Cambria House,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
532568,Cambria House,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.64
532568,Cambria House,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.07
532568,Cambria House,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.43
532568,Cambria House,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
532568,Cambria House,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
532568,Cambria House,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
532568,Cambria House,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
532568,Cambria House,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
532568,Cambria House,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
532568,Cambria House,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
532568,Cambria House,2023-06-11T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
532568,Cambria House,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
532568,Cambria House,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532568,Cambria House,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
532568,Cambria House,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
532568,Cambria House,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
532568,Cambria House,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
532568,Cambria House,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
532568,Cambria House,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
532568,Cambria House,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
532568,Cambria House,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
532568,Cambria House,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
532568,Cambria House,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
532568,Cambria House,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
532568,Cambria House,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
532568,Cambria House,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
532568,Cambria House,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
532568,Cambria House,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
532568,Cambria House,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
532568,Cambria House,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
532568,Cambria House,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
532568,Cambria House,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532568,Cambria House,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
532568,Cambria House,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,27.2
532568,Cambria House,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532568,Cambria House,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
532568,Cambria House,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532568,Cambria House,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
532568,Cambria House,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532568,Cambria House,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
532568,Cambria House,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
532568,Cambria House,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
532568,Cambria House,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
532568,Cambria House,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.17
532568,Cambria House,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.71
532568,Cambria House,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.66
532568,Cambria House,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
532568,Cambria House,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
532568,Cambria House,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
532568,Cambria House,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
532568,Cambria House,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
532568,Cambria House,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
532568,Cambria House,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
532568,Cambria House,2023-06-11T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532568,Cambria House,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532568,Cambria House,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532568,Cambria House,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
532568,Cambria House,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
532568,Cambria House,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
532568,Cambria House,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
532568,Cambria House,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
532568,Cambria House,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
532568,Cambria House,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
532568,Cambria House,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
532568,Cambria House,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
532568,Cambria House,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
532568,Cambria House,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
532568,Cambria House,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
532568,Cambria House,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
532568,Cambria House,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
532568,Cambria House,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
