Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
532568,Cambria House,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
532568,Cambria House,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
532568,Cambria House,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532568,Cambria House,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532568,Cambria House,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
532568,Cambria House,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,27.2
532568,Cambria House,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532568,Cambria House,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
532568,Cambria House,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532568,Cambria House,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
532568,Cambria House,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532568,Cambria House,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
532568,Cambria House,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
532568,Cambria House,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
532568,Cambria House,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
532568,Cambria House,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.13
532568,Cambria House,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.19
532568,Cambria House,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.27
532568,Cambria House,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
532568,Cambria House,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
532568,Cambria House,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
532568,Cambria House,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
532568,Cambria House,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
532568,Cambria House,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
532568,Cambria House,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
532568,Cambria House,2023-06-11T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
532568,Cambria House,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532568,Cambria House,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532568,Cambria House,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
532568,Cambria House,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
532568,Cambria House,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
532568,Cambria House,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
532568,Cambria House,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
532568,Cambria House,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
532568,Cambria House,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
532568,Cambria House,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
532568,Cambria House,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
532568,Cambria House,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
532568,Cambria House,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
532568,Cambria House,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
532568,Cambria House,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
532568,Cambria House,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
532568,Cambria House,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
532568,Cambria House,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
532568,Cambria House,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
532568,Cambria House,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
532568,Cambria House,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532568,Cambria House,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532568,Cambria House,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
532568,Cambria House,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,27.3
532568,Cambria House,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532568,Cambria House,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
532568,Cambria House,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532568,Cambria House,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
532568,Cambria House,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532568,Cambria House,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
532568,Cambria House,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
532568,Cambria House,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
532568,Cambria House,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
532568,Cambria House,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.52
532568,Cambria House,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.53
532568,Cambria House,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
532568,Cambria House,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
532568,Cambria House,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
532568,Cambria House,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
532568,Cambria House,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
532568,Cambria House,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
532568,Cambria House,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
532568,Cambria House,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
532568,Cambria House,2023-06-11T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532568,Cambria House,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
532568,Cambria House,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532568,Cambria House,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532568,Cambria House,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
532568,Cambria House,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
532568,Cambria House,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
532568,Cambria House,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
532568,Cambria House,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
532568,Cambria House,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
532568,Cambria House,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
532568,Cambria House,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
532568,Cambria House,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
532568,Cambria House,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
532568,Cambria House,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
532568,Cambria House,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
532568,Cambria House,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
532568,Cambria House,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
532568,Cambria House,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
532568,Cambria House,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
532568,Cambria House,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
532568,Cambria House,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
532568,Cambria House,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532568,Cambria House,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
532568,Cambria House,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,27.3
532568,Cambria House,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532568,Cambria House,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
532568,Cambria House,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532568,Cambria House,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
532568,Cambria House,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532568,Cambria House,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
532568,Cambria House,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
532568,Cambria House,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
532568,Cambria House,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
532568,Cambria House,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.53
532568,Cambria House,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
532568,Cambria House,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.76
532568,Cambria House,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
532568,Cambria House,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
532568,Cambria House,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
532568,Cambria House,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
532568,Cambria House,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
532568,Cambria House,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
532568,Cambria House,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
532568,Cambria House,2023-06-11T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532568,Cambria House,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532568,Cambria House,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532568,Cambria House,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532568,Cambria House,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
532568,Cambria House,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
532568,Cambria House,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
532568,Cambria House,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
532568,Cambria House,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
532568,Cambria House,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
532568,Cambria House,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
532568,Cambria House,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
532568,Cambria House,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
532568,Cambria House,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
532568,Cambria House,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
532568,Cambria House,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
532568,Cambria House,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
532568,Cambria House,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
532568,Cambria House,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
532568,Cambria House,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
532568,Cambria House,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
532568,Cambria House,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532568,Cambria House,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
532568,Cambria House,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,27.4
532568,Cambria House,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532568,Cambria House,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
532568,Cambria House,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532568,Cambria House,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
532568,Cambria House,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532568,Cambria House,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
532568,Cambria House,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
532568,Cambria House,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
532568,Cambria House,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
532568,Cambria House,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
532568,Cambria House,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.9
532568,Cambria House,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.42
532568,Cambria House,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
532568,Cambria House,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
532568,Cambria House,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
532568,Cambria House,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
532568,Cambria House,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
532568,Cambria House,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
532568,Cambria House,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
532568,Cambria House,2023-06-11T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
532568,Cambria House,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
532568,Cambria House,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532568,Cambria House,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532568,Cambria House,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
532568,Cambria House,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
532568,Cambria House,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
532568,Cambria House,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
532568,Cambria House,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
532568,Cambria House,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
532568,Cambria House,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
532568,Cambria House,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
532568,Cambria House,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
532568,Cambria House,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
532568,Cambria House,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
532568,Cambria House,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
532568,Cambria House,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
532568,Cambria House,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
532568,Cambria House,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
532568,Cambria House,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
532568,Cambria House,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
532568,Cambria House,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
532568,Cambria House,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
532568,Cambria House,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,27.4
532568,Cambria House,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532568,Cambria House,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
532568,Cambria House,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532568,Cambria House,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
532568,Cambria House,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532568,Cambria House,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
532568,Cambria House,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
532568,Cambria House,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
532568,Cambria House,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
532568,Cambria House,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.95
532568,Cambria House,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.78
532568,Cambria House,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.49
532568,Cambria House,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
532568,Cambria House,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
532568,Cambria House,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
532568,Cambria House,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
532568,Cambria House,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
532568,Cambria House,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
532568,Cambria House,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
532568,Cambria House,2023-06-11T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532568,Cambria House,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
532568,Cambria House,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
532568,Cambria House,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
532568,Cambria House,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
532568,Cambria House,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
532568,Cambria House,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
532568,Cambria House,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
532568,Cambria House,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
532568,Cambria House,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
532568,Cambria House,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
532568,Cambria House,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
532568,Cambria House,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
532568,Cambria House,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
532568,Cambria House,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
532568,Cambria House,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
532568,Cambria House,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
532568,Cambria House,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
532568,Cambria House,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
532568,Cambria House,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
532568,Cambria House,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
532568,Cambria House,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
532568,Cambria House,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532568,Cambria House,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
532568,Cambria House,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,27.5
532568,Cambria House,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532568,Cambria House,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
532568,Cambria House,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532568,Cambria House,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
532568,Cambria House,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532568,Cambria House,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
532568,Cambria House,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
532568,Cambria House,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
532568,Cambria House,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
532568,Cambria House,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.6
532568,Cambria House,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.44
532568,Cambria House,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.71
532568,Cambria House,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
532568,Cambria House,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
532568,Cambria House,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
532568,Cambria House,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
532568,Cambria House,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
532568,Cambria House,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
532568,Cambria House,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
532568,Cambria House,2023-06-11T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
532568,Cambria House,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
532568,Cambria House,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532568,Cambria House,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532568,Cambria House,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
532568,Cambria House,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
532568,Cambria House,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
532568,Cambria House,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
532568,Cambria House,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
532568,Cambria House,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
532568,Cambria House,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
532568,Cambria House,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
532568,Cambria House,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
532568,Cambria House,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
532568,Cambria House,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
532568,Cambria House,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
532568,Cambria House,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
532568,Cambria House,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
532568,Cambria House,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
532568,Cambria House,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
532568,Cambria House,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
532568,Cambria House,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
532568,Cambria House,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
532568,Cambria House,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,27.5
532568,Cambria House,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532568,Cambria House,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
532568,Cambria House,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532568,Cambria House,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
532568,Cambria House,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532568,Cambria House,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
532568,Cambria House,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
532568,Cambria House,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
532568,Cambria House,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
532568,Cambria House,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
532568,Cambria House,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.17
532568,Cambria House,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.72
532568,Cambria House,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
532568,Cambria House,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
532568,Cambria House,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
532568,Cambria House,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
532568,Cambria House,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
532568,Cambria House,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
532568,Cambria House,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
532568,Cambria House,2023-06-11T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532568,Cambria House,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532568,Cambria House,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532568,Cambria House,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532568,Cambria House,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
532568,Cambria House,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
532568,Cambria House,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
532568,Cambria House,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
532568,Cambria House,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
532568,Cambria House,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
532568,Cambria House,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
532568,Cambria House,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
532568,Cambria House,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
532568,Cambria House,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
532568,Cambria House,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
532568,Cambria House,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
532568,Cambria House,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
532568,Cambria House,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
532568,Cambria House,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
532568,Cambria House,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
532568,Cambria House,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
532568,Cambria House,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
532568,Cambria House,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
532568,Cambria House,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
532568,Cambria House,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,27.5
532568,Cambria House,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532568,Cambria House,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
532568,Cambria House,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532568,Cambria House,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
532568,Cambria House,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532568,Cambria House,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
532568,Cambria House,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
532568,Cambria House,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
532568,Cambria House,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
532568,Cambria House,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.81
532568,Cambria House,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.33
532568,Cambria House,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.77
532568,Cambria House,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
532568,Cambria House,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
532568,Cambria House,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
532568,Cambria House,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
532568,Cambria House,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
532568,Cambria House,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
532568,Cambria House,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
532568,Cambria House,2023-06-11T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532568,Cambria House,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
532568,Cambria House,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
532568,Cambria House,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
532568,Cambria House,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
532568,Cambria House,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
532568,Cambria House,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
532568,Cambria House,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
532568,Cambria House,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
532568,Cambria House,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
532568,Cambria House,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
532568,Cambria House,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
532568,Cambria House,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
532568,Cambria House,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
532568,Cambria House,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
532568,Cambria House,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
532568,Cambria House,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
532568,Cambria House,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
532568,Cambria House,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
532568,Cambria House,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
532568,Cambria House,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
532568,Cambria House,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
532568,Cambria House,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,27.6
532568,Cambria House,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532568,Cambria House,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
532568,Cambria House,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
532568,Cambria House,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
532568,Cambria House,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532568,Cambria House,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
532568,Cambria House,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
532568,Cambria House,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
532568,Cambria House,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
532568,Cambria House,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.21
532568,Cambria House,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.37
532568,Cambria House,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.48
532568,Cambria House,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
532568,Cambria House,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
532568,Cambria House,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
532568,Cambria House,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
532568,Cambria House,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
532568,Cambria House,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
532568,Cambria House,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
532568,Cambria House,2023-06-11T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532568,Cambria House,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532568,Cambria House,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532568,Cambria House,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
532568,Cambria House,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
532568,Cambria House,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
532568,Cambria House,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
532568,Cambria House,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
532568,Cambria House,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
532568,Cambria House,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
532568,Cambria House,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
532568,Cambria House,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
532568,Cambria House,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
532568,Cambria House,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
532568,Cambria House,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
532568,Cambria House,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
532568,Cambria House,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
532568,Cambria House,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
532568,Cambria House,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
532568,Cambria House,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
532568,Cambria House,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
532568,Cambria House,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
532568,Cambria House,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
532568,Cambria House,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
532568,Cambria House,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,27.6
532568,Cambria House,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532568,Cambria House,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
532568,Cambria House,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532568,Cambria House,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
532568,Cambria House,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532568,Cambria House,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
532568,Cambria House,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
532568,Cambria House,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532568,Cambria House,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
532568,Cambria House,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.15
532568,Cambria House,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.76
532568,Cambria House,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.43
532568,Cambria House,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
532568,Cambria House,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
532568,Cambria House,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
532568,Cambria House,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
532568,Cambria House,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
532568,Cambria House,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
532568,Cambria House,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
532568,Cambria House,2023-06-11T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532568,Cambria House,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
532568,Cambria House,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532568,Cambria House,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
