Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
532568,Cambria House,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
532568,Cambria House,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
532568,Cambria House,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
532568,Cambria House,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
532568,Cambria House,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
532568,Cambria House,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
532568,Cambria House,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
532568,Cambria House,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
532568,Cambria House,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
532568,Cambria House,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
532568,Cambria House,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
532568,Cambria House,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
532568,Cambria House,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
532568,Cambria House,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
532568,Cambria House,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
532568,Cambria House,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
532568,Cambria House,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
532568,Cambria House,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,27.7
532568,Cambria House,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532568,Cambria House,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
532568,Cambria House,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532568,Cambria House,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
532568,Cambria House,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532568,Cambria House,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
532568,Cambria House,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
532568,Cambria House,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
532568,Cambria House,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
532568,Cambria House,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.36
532568,Cambria House,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
532568,Cambria House,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.8
532568,Cambria House,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
532568,Cambria House,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
532568,Cambria House,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
532568,Cambria House,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
532568,Cambria House,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
532568,Cambria House,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
532568,Cambria House,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
532568,Cambria House,2023-06-11T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
532568,Cambria House,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
532568,Cambria House,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
532568,Cambria House,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
532568,Cambria House,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
532568,Cambria House,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
532568,Cambria House,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
532568,Cambria House,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
532568,Cambria House,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
532568,Cambria House,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
532568,Cambria House,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
532568,Cambria House,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
532568,Cambria House,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
532568,Cambria House,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
532568,Cambria House,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
532568,Cambria House,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
532568,Cambria House,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
532568,Cambria House,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
532568,Cambria House,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
532568,Cambria House,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
532568,Cambria House,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
532568,Cambria House,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
532568,Cambria House,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532568,Cambria House,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
532568,Cambria House,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,27.8
532568,Cambria House,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532568,Cambria House,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
532568,Cambria House,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532568,Cambria House,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
532568,Cambria House,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532568,Cambria House,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
532568,Cambria House,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
532568,Cambria House,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
532568,Cambria House,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
532568,Cambria House,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
532568,Cambria House,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.02
532568,Cambria House,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.22
532568,Cambria House,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
532568,Cambria House,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
532568,Cambria House,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
532568,Cambria House,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
532568,Cambria House,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
532568,Cambria House,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
532568,Cambria House,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
532568,Cambria House,2023-06-11T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532568,Cambria House,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532568,Cambria House,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532568,Cambria House,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532568,Cambria House,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
532568,Cambria House,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
532568,Cambria House,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
532568,Cambria House,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
532568,Cambria House,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
532568,Cambria House,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
532568,Cambria House,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
532568,Cambria House,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
532568,Cambria House,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
532568,Cambria House,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
532568,Cambria House,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
532568,Cambria House,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
532568,Cambria House,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
532568,Cambria House,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
532568,Cambria House,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
532568,Cambria House,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
532568,Cambria House,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
532568,Cambria House,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
532568,Cambria House,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
532568,Cambria House,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
532568,Cambria House,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,27.8
532568,Cambria House,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532568,Cambria House,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
532568,Cambria House,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532568,Cambria House,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
532568,Cambria House,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532568,Cambria House,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
532568,Cambria House,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
532568,Cambria House,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
532568,Cambria House,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
532568,Cambria House,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.32
532568,Cambria House,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.51
532568,Cambria House,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.86
532568,Cambria House,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
532568,Cambria House,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
532568,Cambria House,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
532568,Cambria House,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
532568,Cambria House,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
532568,Cambria House,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
532568,Cambria House,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
532568,Cambria House,2023-06-11T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
532568,Cambria House,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
532568,Cambria House,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532568,Cambria House,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532568,Cambria House,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
532568,Cambria House,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
532568,Cambria House,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
532568,Cambria House,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
532568,Cambria House,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
532568,Cambria House,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
532568,Cambria House,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
532568,Cambria House,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
532568,Cambria House,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
532568,Cambria House,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
532568,Cambria House,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
532568,Cambria House,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
532568,Cambria House,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
532568,Cambria House,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
532568,Cambria House,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
532568,Cambria House,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
532568,Cambria House,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
532568,Cambria House,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532568,Cambria House,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
532568,Cambria House,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,27.9
532568,Cambria House,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532568,Cambria House,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
532568,Cambria House,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532568,Cambria House,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
532568,Cambria House,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532568,Cambria House,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
532568,Cambria House,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
532568,Cambria House,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
532568,Cambria House,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
532568,Cambria House,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.16
532568,Cambria House,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.92
532568,Cambria House,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.32
532568,Cambria House,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
532568,Cambria House,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
532568,Cambria House,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
532568,Cambria House,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
532568,Cambria House,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
532568,Cambria House,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
532568,Cambria House,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
532568,Cambria House,2023-06-11T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
532568,Cambria House,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532568,Cambria House,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532568,Cambria House,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
532568,Cambria House,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
532568,Cambria House,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
532568,Cambria House,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
532568,Cambria House,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
532568,Cambria House,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
532568,Cambria House,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
532568,Cambria House,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
532568,Cambria House,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
532568,Cambria House,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
532568,Cambria House,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
532568,Cambria House,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
532568,Cambria House,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
532568,Cambria House,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
532568,Cambria House,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
532568,Cambria House,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
532568,Cambria House,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
532568,Cambria House,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
532568,Cambria House,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
532568,Cambria House,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
532568,Cambria House,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
532568,Cambria House,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,28.0
532568,Cambria House,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532568,Cambria House,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
532568,Cambria House,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532568,Cambria House,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
532568,Cambria House,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532568,Cambria House,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
532568,Cambria House,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
532568,Cambria House,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
532568,Cambria House,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
532568,Cambria House,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.19
532568,Cambria House,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.9
532568,Cambria House,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.75
532568,Cambria House,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
532568,Cambria House,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
532568,Cambria House,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
532568,Cambria House,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
532568,Cambria House,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
532568,Cambria House,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
532568,Cambria House,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
532568,Cambria House,2023-06-11T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532568,Cambria House,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532568,Cambria House,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532568,Cambria House,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
532568,Cambria House,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
532568,Cambria House,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
532568,Cambria House,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
532568,Cambria House,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
532568,Cambria House,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
532568,Cambria House,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
532568,Cambria House,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
532568,Cambria House,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
532568,Cambria House,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
532568,Cambria House,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
532568,Cambria House,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
532568,Cambria House,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
532568,Cambria House,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
532568,Cambria House,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
532568,Cambria House,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
532568,Cambria House,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
532568,Cambria House,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532568,Cambria House,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
532568,Cambria House,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,28.1
532568,Cambria House,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532568,Cambria House,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
532568,Cambria House,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532568,Cambria House,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
532568,Cambria House,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532568,Cambria House,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
532568,Cambria House,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
532568,Cambria House,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
532568,Cambria House,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
532568,Cambria House,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
532568,Cambria House,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.24
532568,Cambria House,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.36
532568,Cambria House,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
532568,Cambria House,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
532568,Cambria House,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
532568,Cambria House,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
532568,Cambria House,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
532568,Cambria House,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
532568,Cambria House,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
532568,Cambria House,2023-06-11T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532568,Cambria House,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532568,Cambria House,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
532568,Cambria House,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532568,Cambria House,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
532568,Cambria House,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
532568,Cambria House,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
532568,Cambria House,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
532568,Cambria House,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
532568,Cambria House,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
532568,Cambria House,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
532568,Cambria House,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
532568,Cambria House,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
532568,Cambria House,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
532568,Cambria House,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
532568,Cambria House,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
532568,Cambria House,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
532568,Cambria House,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
532568,Cambria House,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
532568,Cambria House,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
532568,Cambria House,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
532568,Cambria House,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
532568,Cambria House,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
532568,Cambria House,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
532568,Cambria House,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
532568,Cambria House,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,28.2
532568,Cambria House,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532568,Cambria House,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
532568,Cambria House,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532568,Cambria House,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
532568,Cambria House,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532568,Cambria House,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
532568,Cambria House,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
532568,Cambria House,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
532568,Cambria House,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
532568,Cambria House,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.03
532568,Cambria House,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.11
532568,Cambria House,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.68
532568,Cambria House,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
532568,Cambria House,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
532568,Cambria House,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
532568,Cambria House,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
532568,Cambria House,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
532568,Cambria House,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
532568,Cambria House,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
532568,Cambria House,2023-06-11T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532568,Cambria House,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532568,Cambria House,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532568,Cambria House,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
532568,Cambria House,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
532568,Cambria House,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
532568,Cambria House,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
532568,Cambria House,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
532568,Cambria House,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
532568,Cambria House,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
532568,Cambria House,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
532568,Cambria House,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
532568,Cambria House,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
532568,Cambria House,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
532568,Cambria House,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
532568,Cambria House,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
532568,Cambria House,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
532568,Cambria House,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
532568,Cambria House,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
532568,Cambria House,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
532568,Cambria House,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
532568,Cambria House,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
532568,Cambria House,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
532568,Cambria House,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532568,Cambria House,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
532568,Cambria House,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,28.3
532568,Cambria House,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532568,Cambria House,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
532568,Cambria House,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532568,Cambria House,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
532568,Cambria House,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532568,Cambria House,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
532568,Cambria House,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
532568,Cambria House,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
532568,Cambria House,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
532568,Cambria House,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.28
532568,Cambria House,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.57
532568,Cambria House,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.71
532568,Cambria House,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
532568,Cambria House,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
532568,Cambria House,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
532568,Cambria House,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
532568,Cambria House,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
532568,Cambria House,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
532568,Cambria House,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
532568,Cambria House,2023-06-11T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532568,Cambria House,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
532568,Cambria House,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532568,Cambria House,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
532568,Cambria House,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
532568,Cambria House,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
532568,Cambria House,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
532568,Cambria House,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
532568,Cambria House,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
532568,Cambria House,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
532568,Cambria House,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
532568,Cambria House,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
532568,Cambria House,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
532568,Cambria House,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
532568,Cambria House,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
532568,Cambria House,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
532568,Cambria House,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
532568,Cambria House,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
532568,Cambria House,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
532568,Cambria House,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
532568,Cambria House,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
532568,Cambria House,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532568,Cambria House,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
532568,Cambria House,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
532568,Cambria House,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,28.4
532568,Cambria House,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532568,Cambria House,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
532568,Cambria House,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532568,Cambria House,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
532568,Cambria House,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532568,Cambria House,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
532568,Cambria House,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
532568,Cambria House,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
532568,Cambria House,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
532568,Cambria House,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
532568,Cambria House,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.91
532568,Cambria House,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.14
532568,Cambria House,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
532568,Cambria House,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
532568,Cambria House,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
532568,Cambria House,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
532568,Cambria House,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
532568,Cambria House,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
532568,Cambria House,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
532568,Cambria House,2023-06-11T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532568,Cambria House,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532568,Cambria House,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
532568,Cambria House,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532568,Cambria House,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
532568,Cambria House,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
532568,Cambria House,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
532568,Cambria House,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
532568,Cambria House,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
532568,Cambria House,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
532568,Cambria House,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
532568,Cambria House,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
532568,Cambria House,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
532568,Cambria House,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
532568,Cambria House,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
532568,Cambria House,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
532568,Cambria House,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
532568,Cambria House,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
532568,Cambria House,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
532568,Cambria House,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
532568,Cambria House,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
532568,Cambria House,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
532568,Cambria House,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
532568,Cambria House,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
532568,Cambria House,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
532568,Cambria House,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,28.4
532568,Cambria House,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
