Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
532568,Cambria House,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532568,Cambria House,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
532568,Cambria House,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532568,Cambria House,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
532568,Cambria House,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
532568,Cambria House,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
532568,Cambria House,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
532568,Cambria House,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.39
532568,Cambria House,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.63
532568,Cambria House,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.2
532568,Cambria House,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
532568,Cambria House,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
532568,Cambria House,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
532568,Cambria House,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
532568,Cambria House,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
532568,Cambria House,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
532568,Cambria House,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
532568,Cambria House,2023-06-11T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
532568,Cambria House,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
532568,Cambria House,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532568,Cambria House,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
532568,Cambria House,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
532568,Cambria House,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
532568,Cambria House,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
532568,Cambria House,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
532568,Cambria House,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
532568,Cambria House,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
532568,Cambria House,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
532568,Cambria House,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
532568,Cambria House,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
532568,Cambria House,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
532568,Cambria House,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
532568,Cambria House,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
532568,Cambria House,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
532568,Cambria House,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
532568,Cambria House,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
532568,Cambria House,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
532568,Cambria House,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
532568,Cambria House,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532568,Cambria House,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
532568,Cambria House,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
532568,Cambria House,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,28.5
532568,Cambria House,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532568,Cambria House,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
532568,Cambria House,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532568,Cambria House,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
532568,Cambria House,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532568,Cambria House,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
532568,Cambria House,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
532568,Cambria House,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
532568,Cambria House,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
532568,Cambria House,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.75
532568,Cambria House,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.03
532568,Cambria House,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
532568,Cambria House,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
532568,Cambria House,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
532568,Cambria House,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
532568,Cambria House,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
532568,Cambria House,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
532568,Cambria House,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
532568,Cambria House,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
532568,Cambria House,2023-06-11T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
532568,Cambria House,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
532568,Cambria House,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
532568,Cambria House,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
532568,Cambria House,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
532568,Cambria House,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
532568,Cambria House,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
532568,Cambria House,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
532568,Cambria House,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
532568,Cambria House,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
532568,Cambria House,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
532568,Cambria House,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
532568,Cambria House,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
532568,Cambria House,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
532568,Cambria House,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
532568,Cambria House,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
532568,Cambria House,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
532568,Cambria House,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
532568,Cambria House,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
532568,Cambria House,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
532568,Cambria House,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
532568,Cambria House,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532568,Cambria House,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
532568,Cambria House,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
532568,Cambria House,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,28.6
532568,Cambria House,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532568,Cambria House,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
532568,Cambria House,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532568,Cambria House,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
532568,Cambria House,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532568,Cambria House,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
532568,Cambria House,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
532568,Cambria House,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
532568,Cambria House,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
532568,Cambria House,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.74
532568,Cambria House,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.61
532568,Cambria House,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.16
532568,Cambria House,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
532568,Cambria House,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
532568,Cambria House,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
532568,Cambria House,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
532568,Cambria House,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
532568,Cambria House,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
532568,Cambria House,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
532568,Cambria House,2023-06-11T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
532568,Cambria House,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
532568,Cambria House,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532568,Cambria House,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
532568,Cambria House,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
532568,Cambria House,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
532568,Cambria House,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
532568,Cambria House,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
532568,Cambria House,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
532568,Cambria House,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
532568,Cambria House,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
532568,Cambria House,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
532568,Cambria House,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
532568,Cambria House,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
532568,Cambria House,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
532568,Cambria House,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
532568,Cambria House,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
532568,Cambria House,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
532568,Cambria House,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
532568,Cambria House,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
532568,Cambria House,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
532568,Cambria House,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
532568,Cambria House,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
532568,Cambria House,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
532568,Cambria House,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,28.7
532568,Cambria House,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532568,Cambria House,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
532568,Cambria House,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532568,Cambria House,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
532568,Cambria House,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532568,Cambria House,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
532568,Cambria House,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
532568,Cambria House,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532568,Cambria House,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
532568,Cambria House,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
532568,Cambria House,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
532568,Cambria House,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.74
532568,Cambria House,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
532568,Cambria House,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
532568,Cambria House,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
532568,Cambria House,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
532568,Cambria House,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
532568,Cambria House,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
532568,Cambria House,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
532568,Cambria House,2023-06-11T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532568,Cambria House,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532568,Cambria House,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532568,Cambria House,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532568,Cambria House,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
532568,Cambria House,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
532568,Cambria House,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
532568,Cambria House,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
532568,Cambria House,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
532568,Cambria House,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
532568,Cambria House,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
532568,Cambria House,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
532568,Cambria House,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
532568,Cambria House,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
532568,Cambria House,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
532568,Cambria House,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
532568,Cambria House,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
532568,Cambria House,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
532568,Cambria House,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
532568,Cambria House,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
532568,Cambria House,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
532568,Cambria House,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
532568,Cambria House,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532568,Cambria House,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
532568,Cambria House,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,28.8
532568,Cambria House,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532568,Cambria House,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
532568,Cambria House,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532568,Cambria House,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
532568,Cambria House,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532568,Cambria House,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
532568,Cambria House,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
532568,Cambria House,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
532568,Cambria House,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
532568,Cambria House,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.89
532568,Cambria House,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.74
532568,Cambria House,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.04
532568,Cambria House,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
532568,Cambria House,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
532568,Cambria House,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
532568,Cambria House,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
532568,Cambria House,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
532568,Cambria House,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
532568,Cambria House,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
532568,Cambria House,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
532568,Cambria House,2023-06-12T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
532568,Cambria House,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
532568,Cambria House,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532568,Cambria House,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
532568,Cambria House,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
532568,Cambria House,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
532568,Cambria House,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
532568,Cambria House,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
532568,Cambria House,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
532568,Cambria House,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
532568,Cambria House,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
532568,Cambria House,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
532568,Cambria House,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
532568,Cambria House,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
532568,Cambria House,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
532568,Cambria House,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
532568,Cambria House,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
532568,Cambria House,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
532568,Cambria House,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
532568,Cambria House,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
532568,Cambria House,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532568,Cambria House,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
532568,Cambria House,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532568,Cambria House,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
532568,Cambria House,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,31.0
532568,Cambria House,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532568,Cambria House,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
532568,Cambria House,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532568,Cambria House,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
532568,Cambria House,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532568,Cambria House,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
532568,Cambria House,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
532568,Cambria House,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
532568,Cambria House,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
532568,Cambria House,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.01
532568,Cambria House,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.82
532568,Cambria House,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.93
532568,Cambria House,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
532568,Cambria House,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
532568,Cambria House,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
532568,Cambria House,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
532568,Cambria House,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
532568,Cambria House,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
532568,Cambria House,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
532568,Cambria House,2023-06-12T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
532568,Cambria House,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
532568,Cambria House,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532568,Cambria House,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
532568,Cambria House,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
532568,Cambria House,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
532568,Cambria House,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
532568,Cambria House,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
532568,Cambria House,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
532568,Cambria House,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
532568,Cambria House,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
532568,Cambria House,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
532568,Cambria House,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
532568,Cambria House,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
532568,Cambria House,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
532568,Cambria House,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
532568,Cambria House,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
532568,Cambria House,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
532568,Cambria House,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
532568,Cambria House,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
532568,Cambria House,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
532568,Cambria House,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
532568,Cambria House,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
532568,Cambria House,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
532568,Cambria House,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532568,Cambria House,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
532568,Cambria House,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,31.1
532568,Cambria House,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532568,Cambria House,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
532568,Cambria House,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532568,Cambria House,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
532568,Cambria House,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532568,Cambria House,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
532568,Cambria House,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
532568,Cambria House,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
532568,Cambria House,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
532568,Cambria House,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.73
532568,Cambria House,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.05
532568,Cambria House,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.53
532568,Cambria House,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
532568,Cambria House,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
532568,Cambria House,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
532568,Cambria House,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
532568,Cambria House,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
532568,Cambria House,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
532568,Cambria House,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
532568,Cambria House,2023-06-12T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
532568,Cambria House,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
532568,Cambria House,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
532568,Cambria House,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532568,Cambria House,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
532568,Cambria House,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
532568,Cambria House,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
532568,Cambria House,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
532568,Cambria House,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
532568,Cambria House,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
532568,Cambria House,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
532568,Cambria House,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
532568,Cambria House,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
532568,Cambria House,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
532568,Cambria House,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
532568,Cambria House,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
532568,Cambria House,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
532568,Cambria House,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
532568,Cambria House,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
532568,Cambria House,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
532568,Cambria House,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
532568,Cambria House,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
532568,Cambria House,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
532568,Cambria House,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
532568,Cambria House,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
532568,Cambria House,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,31.1
532568,Cambria House,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
532568,Cambria House,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532568,Cambria House,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
532568,Cambria House,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532568,Cambria House,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
532568,Cambria House,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
532568,Cambria House,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
532568,Cambria House,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
532568,Cambria House,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.79
532568,Cambria House,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.15
532568,Cambria House,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.49
532568,Cambria House,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
532568,Cambria House,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
532568,Cambria House,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
532568,Cambria House,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
532568,Cambria House,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
532568,Cambria House,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
532568,Cambria House,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
532568,Cambria House,2023-06-12T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
532568,Cambria House,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
532568,Cambria House,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532568,Cambria House,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532568,Cambria House,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
532568,Cambria House,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
532568,Cambria House,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
532568,Cambria House,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
532568,Cambria House,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
532568,Cambria House,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
532568,Cambria House,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
532568,Cambria House,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
532568,Cambria House,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
532568,Cambria House,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
532568,Cambria House,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
532568,Cambria House,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
532568,Cambria House,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
532568,Cambria House,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
532568,Cambria House,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
532568,Cambria House,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
532568,Cambria House,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
532568,Cambria House,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
532568,Cambria House,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532568,Cambria House,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
532568,Cambria House,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,31.2
532568,Cambria House,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532568,Cambria House,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
532568,Cambria House,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532568,Cambria House,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
532568,Cambria House,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532568,Cambria House,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
532568,Cambria House,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
532568,Cambria House,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
532568,Cambria House,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
532568,Cambria House,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.35
532568,Cambria House,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.92
532568,Cambria House,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.32
532568,Cambria House,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
532568,Cambria House,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
532568,Cambria House,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
532568,Cambria House,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
532568,Cambria House,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
532568,Cambria House,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
532568,Cambria House,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
532568,Cambria House,2023-06-12T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
532568,Cambria House,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532568,Cambria House,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532568,Cambria House,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
532568,Cambria House,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
532568,Cambria House,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
532568,Cambria House,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
532568,Cambria House,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
532568,Cambria House,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
532568,Cambria House,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
532568,Cambria House,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
532568,Cambria House,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
532568,Cambria House,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
532568,Cambria House,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
532568,Cambria House,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
532568,Cambria House,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
532568,Cambria House,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
532568,Cambria House,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
532568,Cambria House,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
532568,Cambria House,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
532568,Cambria House,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
532568,Cambria House,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
532568,Cambria House,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532568,Cambria House,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
532568,Cambria House,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,31.3
532568,Cambria House,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532568,Cambria House,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
532568,Cambria House,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532568,Cambria House,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
532568,Cambria House,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532568,Cambria House,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
532568,Cambria House,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
532568,Cambria House,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
532568,Cambria House,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
532568,Cambria House,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
532568,Cambria House,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.36
532568,Cambria House,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.54
532568,Cambria House,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
532568,Cambria House,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
532568,Cambria House,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
532568,Cambria House,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
532568,Cambria House,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
532568,Cambria House,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
532568,Cambria House,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
532568,Cambria House,2023-06-12T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
532568,Cambria House,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532568,Cambria House,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
532568,Cambria House,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
532568,Cambria House,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
532568,Cambria House,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
532568,Cambria House,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
