Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
532568,Cambria House,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
532568,Cambria House,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
532568,Cambria House,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
532568,Cambria House,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
532568,Cambria House,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
532568,Cambria House,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
532568,Cambria House,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
532568,Cambria House,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
532568,Cambria House,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
532568,Cambria House,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
532568,Cambria House,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
532568,Cambria House,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
532568,Cambria House,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
532568,Cambria House,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
532568,Cambria House,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
532568,Cambria House,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,31.4
532568,Cambria House,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532568,Cambria House,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
532568,Cambria House,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532568,Cambria House,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
532568,Cambria House,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532568,Cambria House,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
532568,Cambria House,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
532568,Cambria House,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
532568,Cambria House,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
532568,Cambria House,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.3
532568,Cambria House,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
532568,Cambria House,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.87
532568,Cambria House,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
532568,Cambria House,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
532568,Cambria House,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
532568,Cambria House,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
532568,Cambria House,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
532568,Cambria House,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
532568,Cambria House,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
532568,Cambria House,2023-06-12T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
532568,Cambria House,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
532568,Cambria House,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532568,Cambria House,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
532568,Cambria House,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
532568,Cambria House,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
532568,Cambria House,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
532568,Cambria House,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
532568,Cambria House,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
532568,Cambria House,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
532568,Cambria House,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
532568,Cambria House,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
532568,Cambria House,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
532568,Cambria House,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
532568,Cambria House,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
532568,Cambria House,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
532568,Cambria House,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
532568,Cambria House,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
532568,Cambria House,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
532568,Cambria House,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
532568,Cambria House,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
532568,Cambria House,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
532568,Cambria House,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532568,Cambria House,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
532568,Cambria House,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,31.4
532568,Cambria House,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532568,Cambria House,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
532568,Cambria House,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532568,Cambria House,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
532568,Cambria House,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532568,Cambria House,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
532568,Cambria House,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
532568,Cambria House,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
532568,Cambria House,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
532568,Cambria House,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.27
532568,Cambria House,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.84
532568,Cambria House,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.32
532568,Cambria House,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
532568,Cambria House,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
532568,Cambria House,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
532568,Cambria House,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
532568,Cambria House,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
532568,Cambria House,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
532568,Cambria House,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
532568,Cambria House,2023-06-12T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
532568,Cambria House,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
532568,Cambria House,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
532568,Cambria House,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
532568,Cambria House,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
532568,Cambria House,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
532568,Cambria House,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
532568,Cambria House,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
532568,Cambria House,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
532568,Cambria House,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
532568,Cambria House,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
532568,Cambria House,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
532568,Cambria House,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
532568,Cambria House,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
532568,Cambria House,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
532568,Cambria House,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
532568,Cambria House,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
532568,Cambria House,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
532568,Cambria House,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
532568,Cambria House,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
532568,Cambria House,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
532568,Cambria House,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
532568,Cambria House,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532568,Cambria House,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532568,Cambria House,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
532568,Cambria House,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,31.5
532568,Cambria House,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532568,Cambria House,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
532568,Cambria House,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532568,Cambria House,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
532568,Cambria House,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532568,Cambria House,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
532568,Cambria House,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
532568,Cambria House,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
532568,Cambria House,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
532568,Cambria House,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.56
532568,Cambria House,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.28
532568,Cambria House,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.51
532568,Cambria House,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
532568,Cambria House,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
532568,Cambria House,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
532568,Cambria House,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
532568,Cambria House,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
532568,Cambria House,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
532568,Cambria House,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
532568,Cambria House,2023-06-12T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532568,Cambria House,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532568,Cambria House,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
532568,Cambria House,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
532568,Cambria House,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.86
532568,Cambria House,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
532568,Cambria House,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
532568,Cambria House,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
532568,Cambria House,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
532568,Cambria House,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
532568,Cambria House,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
532568,Cambria House,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
532568,Cambria House,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
532568,Cambria House,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
532568,Cambria House,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
532568,Cambria House,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
532568,Cambria House,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
532568,Cambria House,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
532568,Cambria House,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
532568,Cambria House,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
532568,Cambria House,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
532568,Cambria House,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
532568,Cambria House,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532568,Cambria House,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532568,Cambria House,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,31.6
532568,Cambria House,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532568,Cambria House,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
532568,Cambria House,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532568,Cambria House,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
532568,Cambria House,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532568,Cambria House,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
532568,Cambria House,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
532568,Cambria House,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
532568,Cambria House,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
532568,Cambria House,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.37
532568,Cambria House,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.24
532568,Cambria House,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.46
532568,Cambria House,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
532568,Cambria House,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
532568,Cambria House,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
532568,Cambria House,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
532568,Cambria House,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
532568,Cambria House,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
532568,Cambria House,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
532568,Cambria House,2023-06-12T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
532568,Cambria House,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
532568,Cambria House,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
532568,Cambria House,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
532568,Cambria House,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
532568,Cambria House,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
532568,Cambria House,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
532568,Cambria House,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
532568,Cambria House,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
532568,Cambria House,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
532568,Cambria House,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
532568,Cambria House,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
532568,Cambria House,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
532568,Cambria House,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
532568,Cambria House,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
532568,Cambria House,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
532568,Cambria House,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
532568,Cambria House,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
532568,Cambria House,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
532568,Cambria House,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
532568,Cambria House,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
532568,Cambria House,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
532568,Cambria House,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
532568,Cambria House,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532568,Cambria House,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
532568,Cambria House,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,31.6
532568,Cambria House,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532568,Cambria House,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
532568,Cambria House,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532568,Cambria House,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
532568,Cambria House,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532568,Cambria House,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
532568,Cambria House,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
532568,Cambria House,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
532568,Cambria House,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
532568,Cambria House,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.59
532568,Cambria House,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
532568,Cambria House,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.56
532568,Cambria House,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
532568,Cambria House,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
532568,Cambria House,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
532568,Cambria House,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
532568,Cambria House,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
532568,Cambria House,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
532568,Cambria House,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
532568,Cambria House,2023-06-12T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
532568,Cambria House,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532568,Cambria House,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
532568,Cambria House,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
532568,Cambria House,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
532568,Cambria House,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
532568,Cambria House,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
532568,Cambria House,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
532568,Cambria House,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
532568,Cambria House,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
532568,Cambria House,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
532568,Cambria House,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
532568,Cambria House,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
532568,Cambria House,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532568,Cambria House,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
532568,Cambria House,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
532568,Cambria House,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
532568,Cambria House,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
532568,Cambria House,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
532568,Cambria House,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
532568,Cambria House,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
532568,Cambria House,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532568,Cambria House,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
532568,Cambria House,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,31.8
532568,Cambria House,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532568,Cambria House,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
532568,Cambria House,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532568,Cambria House,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
532568,Cambria House,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532568,Cambria House,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
532568,Cambria House,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
532568,Cambria House,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
532568,Cambria House,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
532568,Cambria House,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.95
532568,Cambria House,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.72
532568,Cambria House,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.18
532568,Cambria House,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
532568,Cambria House,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
532568,Cambria House,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
532568,Cambria House,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
532568,Cambria House,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
532568,Cambria House,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
532568,Cambria House,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
532568,Cambria House,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
532568,Cambria House,2023-06-12T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
532568,Cambria House,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
532568,Cambria House,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532568,Cambria House,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
532568,Cambria House,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
532568,Cambria House,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.23
532568,Cambria House,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
532568,Cambria House,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
532568,Cambria House,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
532568,Cambria House,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
532568,Cambria House,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
532568,Cambria House,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
532568,Cambria House,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
532568,Cambria House,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
532568,Cambria House,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
532568,Cambria House,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
532568,Cambria House,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
532568,Cambria House,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
532568,Cambria House,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
532568,Cambria House,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
532568,Cambria House,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
532568,Cambria House,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
532568,Cambria House,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
532568,Cambria House,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
532568,Cambria House,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
532568,Cambria House,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,31.8
532568,Cambria House,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532568,Cambria House,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
532568,Cambria House,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532568,Cambria House,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
532568,Cambria House,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532568,Cambria House,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
532568,Cambria House,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
532568,Cambria House,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
532568,Cambria House,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
532568,Cambria House,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.97
532568,Cambria House,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.85
532568,Cambria House,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.96
532568,Cambria House,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
532568,Cambria House,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
532568,Cambria House,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
532568,Cambria House,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
532568,Cambria House,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
532568,Cambria House,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
532568,Cambria House,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
532568,Cambria House,2023-06-12T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
532568,Cambria House,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532568,Cambria House,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
532568,Cambria House,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
532568,Cambria House,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.38
532568,Cambria House,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
532568,Cambria House,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
532568,Cambria House,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
532568,Cambria House,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
532568,Cambria House,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
532568,Cambria House,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
532568,Cambria House,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
532568,Cambria House,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
532568,Cambria House,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
532568,Cambria House,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
532568,Cambria House,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
532568,Cambria House,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
532568,Cambria House,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
532568,Cambria House,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
532568,Cambria House,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
532568,Cambria House,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
532568,Cambria House,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
532568,Cambria House,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
532568,Cambria House,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
532568,Cambria House,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,31.9
532568,Cambria House,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532568,Cambria House,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
532568,Cambria House,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532568,Cambria House,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
532568,Cambria House,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532568,Cambria House,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
532568,Cambria House,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
532568,Cambria House,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
532568,Cambria House,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
532568,Cambria House,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.15
532568,Cambria House,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.56
532568,Cambria House,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.78
532568,Cambria House,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
532568,Cambria House,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
532568,Cambria House,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
532568,Cambria House,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
532568,Cambria House,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
532568,Cambria House,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
532568,Cambria House,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
532568,Cambria House,2023-06-12T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
532568,Cambria House,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
532568,Cambria House,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
532568,Cambria House,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
532568,Cambria House,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
532568,Cambria House,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
532568,Cambria House,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
532568,Cambria House,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
532568,Cambria House,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
532568,Cambria House,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
532568,Cambria House,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
532568,Cambria House,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
532568,Cambria House,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
532568,Cambria House,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
532568,Cambria House,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
532568,Cambria House,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
532568,Cambria House,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
532568,Cambria House,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
532568,Cambria House,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
532568,Cambria House,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
532568,Cambria House,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
532568,Cambria House,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
532568,Cambria House,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
532568,Cambria House,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
532568,Cambria House,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,31.9
532568,Cambria House,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532568,Cambria House,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
532568,Cambria House,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532568,Cambria House,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
532568,Cambria House,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532568,Cambria House,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
532568,Cambria House,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
532568,Cambria House,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
532568,Cambria House,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
532568,Cambria House,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.37
532568,Cambria House,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.56
532568,Cambria House,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.48
532568,Cambria House,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
532568,Cambria House,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
532568,Cambria House,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
532568,Cambria House,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
532568,Cambria House,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
532568,Cambria House,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
532568,Cambria House,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
532568,Cambria House,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
532568,Cambria House,2023-06-12T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
532568,Cambria House,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
532568,Cambria House,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
532568,Cambria House,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
532568,Cambria House,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
532568,Cambria House,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
532568,Cambria House,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
532568,Cambria House,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
532568,Cambria House,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
532568,Cambria House,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
532568,Cambria House,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
532568,Cambria House,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
532568,Cambria House,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
532568,Cambria House,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
532568,Cambria House,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
532568,Cambria House,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
532568,Cambria House,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
532568,Cambria House,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
532568,Cambria House,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
532568,Cambria House,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
532568,Cambria House,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
532568,Cambria House,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
532568,Cambria House,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
532568,Cambria House,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
532568,Cambria House,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
532568,Cambria House,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,32.0
532568,Cambria House,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532568,Cambria House,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
532568,Cambria House,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532568,Cambria House,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
532568,Cambria House,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532568,Cambria House,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
532568,Cambria House,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
532568,Cambria House,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
