Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
532568,Cambria House,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.84
532568,Cambria House,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.81
532568,Cambria House,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.28
532568,Cambria House,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
532568,Cambria House,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
532568,Cambria House,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
532568,Cambria House,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
532568,Cambria House,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
532568,Cambria House,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
532568,Cambria House,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
532568,Cambria House,2023-06-12T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
532568,Cambria House,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
532568,Cambria House,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
532568,Cambria House,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
532568,Cambria House,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
532568,Cambria House,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
532568,Cambria House,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.45
532568,Cambria House,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
532568,Cambria House,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
532568,Cambria House,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
532568,Cambria House,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
532568,Cambria House,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
532568,Cambria House,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
532568,Cambria House,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
532568,Cambria House,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
532568,Cambria House,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
532568,Cambria House,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
532568,Cambria House,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
532568,Cambria House,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
532568,Cambria House,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
532568,Cambria House,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
532568,Cambria House,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
532568,Cambria House,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
532568,Cambria House,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
532568,Cambria House,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
532568,Cambria House,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,32.1
532568,Cambria House,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532568,Cambria House,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
532568,Cambria House,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532568,Cambria House,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
532568,Cambria House,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532568,Cambria House,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
532568,Cambria House,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
532568,Cambria House,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
532568,Cambria House,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
532568,Cambria House,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.2
532568,Cambria House,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.33
532568,Cambria House,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.7
532568,Cambria House,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
532568,Cambria House,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
532568,Cambria House,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
532568,Cambria House,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
532568,Cambria House,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
532568,Cambria House,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
532568,Cambria House,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
532568,Cambria House,2023-06-12T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
532568,Cambria House,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
532568,Cambria House,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
532568,Cambria House,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
532568,Cambria House,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
532568,Cambria House,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.67
532568,Cambria House,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
532568,Cambria House,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
532568,Cambria House,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
532568,Cambria House,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
532568,Cambria House,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
532568,Cambria House,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
532568,Cambria House,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
532568,Cambria House,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
532568,Cambria House,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
532568,Cambria House,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
532568,Cambria House,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
532568,Cambria House,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
532568,Cambria House,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
532568,Cambria House,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
532568,Cambria House,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
532568,Cambria House,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
532568,Cambria House,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
532568,Cambria House,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
532568,Cambria House,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,32.2
532568,Cambria House,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532568,Cambria House,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
532568,Cambria House,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532568,Cambria House,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
532568,Cambria House,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532568,Cambria House,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
532568,Cambria House,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
532568,Cambria House,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
532568,Cambria House,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
532568,Cambria House,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.83
532568,Cambria House,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.64
532568,Cambria House,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.7
532568,Cambria House,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
532568,Cambria House,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
532568,Cambria House,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
532568,Cambria House,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
532568,Cambria House,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
532568,Cambria House,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
532568,Cambria House,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
532568,Cambria House,2023-06-12T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
532568,Cambria House,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
532568,Cambria House,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
532568,Cambria House,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
532568,Cambria House,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
532568,Cambria House,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
532568,Cambria House,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
532568,Cambria House,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
532568,Cambria House,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
532568,Cambria House,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
532568,Cambria House,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
532568,Cambria House,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
532568,Cambria House,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
532568,Cambria House,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
532568,Cambria House,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
532568,Cambria House,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
532568,Cambria House,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
532568,Cambria House,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
532568,Cambria House,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
532568,Cambria House,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
532568,Cambria House,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
532568,Cambria House,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
532568,Cambria House,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
532568,Cambria House,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
532568,Cambria House,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,32.3
532568,Cambria House,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532568,Cambria House,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
532568,Cambria House,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532568,Cambria House,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
532568,Cambria House,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532568,Cambria House,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
532568,Cambria House,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
532568,Cambria House,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
532568,Cambria House,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
532568,Cambria House,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.64
532568,Cambria House,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.67
532568,Cambria House,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.37
532568,Cambria House,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
532568,Cambria House,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
532568,Cambria House,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
532568,Cambria House,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
532568,Cambria House,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
532568,Cambria House,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
532568,Cambria House,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
532568,Cambria House,2023-06-12T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
532568,Cambria House,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
532568,Cambria House,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
532568,Cambria House,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
532568,Cambria House,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
532568,Cambria House,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
532568,Cambria House,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.3
532568,Cambria House,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
532568,Cambria House,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
532568,Cambria House,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
532568,Cambria House,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
532568,Cambria House,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
532568,Cambria House,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
532568,Cambria House,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
532568,Cambria House,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
532568,Cambria House,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
532568,Cambria House,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
532568,Cambria House,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
532568,Cambria House,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
532568,Cambria House,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
532568,Cambria House,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
532568,Cambria House,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
532568,Cambria House,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
532568,Cambria House,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
532568,Cambria House,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
532568,Cambria House,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,32.3
532568,Cambria House,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532568,Cambria House,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
532568,Cambria House,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532568,Cambria House,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
532568,Cambria House,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532568,Cambria House,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
532568,Cambria House,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
532568,Cambria House,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
532568,Cambria House,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
532568,Cambria House,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.28
532568,Cambria House,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.8
532568,Cambria House,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.44
532568,Cambria House,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
532568,Cambria House,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
532568,Cambria House,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
532568,Cambria House,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
532568,Cambria House,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
532568,Cambria House,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
532568,Cambria House,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
532568,Cambria House,2023-06-12T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
532568,Cambria House,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
532568,Cambria House,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
532568,Cambria House,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
532568,Cambria House,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
532568,Cambria House,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
532568,Cambria House,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
532568,Cambria House,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
532568,Cambria House,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
532568,Cambria House,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
532568,Cambria House,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
532568,Cambria House,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
532568,Cambria House,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
532568,Cambria House,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
532568,Cambria House,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
532568,Cambria House,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
532568,Cambria House,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
532568,Cambria House,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
532568,Cambria House,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
532568,Cambria House,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
532568,Cambria House,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
532568,Cambria House,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532568,Cambria House,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
532568,Cambria House,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
532568,Cambria House,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
532568,Cambria House,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,32.4
532568,Cambria House,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532568,Cambria House,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
532568,Cambria House,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532568,Cambria House,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
532568,Cambria House,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532568,Cambria House,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
532568,Cambria House,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
532568,Cambria House,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
532568,Cambria House,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
532568,Cambria House,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.97
532568,Cambria House,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.36
532568,Cambria House,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.63
532568,Cambria House,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
532568,Cambria House,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
532568,Cambria House,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
532568,Cambria House,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
532568,Cambria House,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
532568,Cambria House,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
532568,Cambria House,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
532568,Cambria House,2023-06-12T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
532568,Cambria House,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
532568,Cambria House,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
532568,Cambria House,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
532568,Cambria House,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
532568,Cambria House,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.21
532568,Cambria House,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
532568,Cambria House,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
532568,Cambria House,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
532568,Cambria House,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
532568,Cambria House,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
532568,Cambria House,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
532568,Cambria House,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
532568,Cambria House,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
532568,Cambria House,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
532568,Cambria House,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
532568,Cambria House,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
532568,Cambria House,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
532568,Cambria House,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
532568,Cambria House,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
532568,Cambria House,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
532568,Cambria House,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532568,Cambria House,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
532568,Cambria House,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
532568,Cambria House,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
532568,Cambria House,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,32.4
532568,Cambria House,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532568,Cambria House,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
532568,Cambria House,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532568,Cambria House,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
532568,Cambria House,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532568,Cambria House,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
532568,Cambria House,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
532568,Cambria House,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
532568,Cambria House,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
532568,Cambria House,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.97
532568,Cambria House,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.43
532568,Cambria House,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.45
532568,Cambria House,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
532568,Cambria House,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
532568,Cambria House,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
532568,Cambria House,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
532568,Cambria House,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
532568,Cambria House,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
532568,Cambria House,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
532568,Cambria House,2023-06-12T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
532568,Cambria House,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
532568,Cambria House,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
532568,Cambria House,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
532568,Cambria House,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
532568,Cambria House,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
532568,Cambria House,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
532568,Cambria House,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
532568,Cambria House,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
532568,Cambria House,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
532568,Cambria House,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
532568,Cambria House,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
532568,Cambria House,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
532568,Cambria House,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
532568,Cambria House,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
532568,Cambria House,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
532568,Cambria House,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
532568,Cambria House,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
532568,Cambria House,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
532568,Cambria House,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
532568,Cambria House,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
532568,Cambria House,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
532568,Cambria House,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
532568,Cambria House,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
532568,Cambria House,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
532568,Cambria House,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
532568,Cambria House,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,32.4
532568,Cambria House,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532568,Cambria House,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
532568,Cambria House,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532568,Cambria House,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
532568,Cambria House,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532568,Cambria House,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
532568,Cambria House,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
532568,Cambria House,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
532568,Cambria House,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
532568,Cambria House,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.77
532568,Cambria House,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.03
532568,Cambria House,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.09
532568,Cambria House,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
532568,Cambria House,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
532568,Cambria House,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
532568,Cambria House,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
532568,Cambria House,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.93
532568,Cambria House,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
532568,Cambria House,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
532568,Cambria House,2023-06-12T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
532568,Cambria House,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
532568,Cambria House,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
532568,Cambria House,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
532568,Cambria House,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
532568,Cambria House,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
532568,Cambria House,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
532568,Cambria House,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
532568,Cambria House,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
532568,Cambria House,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
532568,Cambria House,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
532568,Cambria House,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
532568,Cambria House,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
532568,Cambria House,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
532568,Cambria House,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
532568,Cambria House,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
532568,Cambria House,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
532568,Cambria House,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
532568,Cambria House,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
532568,Cambria House,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
532568,Cambria House,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
532568,Cambria House,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
532568,Cambria House,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
532568,Cambria House,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
532568,Cambria House,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
532568,Cambria House,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
532568,Cambria House,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,32.5
532568,Cambria House,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532568,Cambria House,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
532568,Cambria House,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532568,Cambria House,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
532568,Cambria House,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532568,Cambria House,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
532568,Cambria House,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
532568,Cambria House,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
532568,Cambria House,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
532568,Cambria House,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.84
532568,Cambria House,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.47
532568,Cambria House,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.35
532568,Cambria House,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
532568,Cambria House,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
532568,Cambria House,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
532568,Cambria House,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
532568,Cambria House,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
532568,Cambria House,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
532568,Cambria House,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
532568,Cambria House,2023-06-12T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
532568,Cambria House,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
532568,Cambria House,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
532568,Cambria House,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
532568,Cambria House,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
532568,Cambria House,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
532568,Cambria House,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
532568,Cambria House,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
532568,Cambria House,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
532568,Cambria House,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
532568,Cambria House,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
532568,Cambria House,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
532568,Cambria House,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
532568,Cambria House,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
532568,Cambria House,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
532568,Cambria House,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
532568,Cambria House,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
532568,Cambria House,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
532568,Cambria House,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
532568,Cambria House,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
532568,Cambria House,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
532568,Cambria House,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
532568,Cambria House,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
532568,Cambria House,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
532568,Cambria House,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
532568,Cambria House,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,32.5
532568,Cambria House,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532568,Cambria House,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
532568,Cambria House,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532568,Cambria House,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
532568,Cambria House,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532568,Cambria House,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
532568,Cambria House,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
532568,Cambria House,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
532568,Cambria House,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
532568,Cambria House,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.57
532568,Cambria House,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.94
532568,Cambria House,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.08
532568,Cambria House,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
532568,Cambria House,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
532568,Cambria House,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
532568,Cambria House,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
532568,Cambria House,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
532568,Cambria House,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
532568,Cambria House,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.21
532568,Cambria House,2023-06-12T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
532568,Cambria House,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
532568,Cambria House,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
532568,Cambria House,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
532568,Cambria House,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
532568,Cambria House,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
532568,Cambria House,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
532568,Cambria House,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
532568,Cambria House,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
532568,Cambria House,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
532568,Cambria House,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
532568,Cambria House,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
