Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
532568,Cambria House,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
532568,Cambria House,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
532568,Cambria House,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
532568,Cambria House,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
532568,Cambria House,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
532568,Cambria House,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
532568,Cambria House,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
532568,Cambria House,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
532568,Cambria House,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
532568,Cambria House,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
532568,Cambria House,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
532568,Cambria House,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
532568,Cambria House,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
532568,Cambria House,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,32.5
532568,Cambria House,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532568,Cambria House,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
532568,Cambria House,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532568,Cambria House,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
532568,Cambria House,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
532568,Cambria House,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
532568,Cambria House,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
532568,Cambria House,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
532568,Cambria House,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.64
532568,Cambria House,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.41
532568,Cambria House,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.41
532568,Cambria House,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
532568,Cambria House,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
532568,Cambria House,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
532568,Cambria House,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
532568,Cambria House,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.34
532568,Cambria House,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
532568,Cambria House,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
532568,Cambria House,2023-06-12T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
532568,Cambria House,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
532568,Cambria House,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
532568,Cambria House,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
532568,Cambria House,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
532568,Cambria House,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
532568,Cambria House,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
532568,Cambria House,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
532568,Cambria House,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
532568,Cambria House,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
532568,Cambria House,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
532568,Cambria House,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
532568,Cambria House,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
532568,Cambria House,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.05
532568,Cambria House,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
532568,Cambria House,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
532568,Cambria House,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
532568,Cambria House,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
532568,Cambria House,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
532568,Cambria House,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
532568,Cambria House,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
532568,Cambria House,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
532568,Cambria House,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
532568,Cambria House,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
532568,Cambria House,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
532568,Cambria House,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
532568,Cambria House,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,32.5
532568,Cambria House,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532568,Cambria House,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
532568,Cambria House,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532568,Cambria House,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
532568,Cambria House,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532568,Cambria House,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
532568,Cambria House,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
532568,Cambria House,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
532568,Cambria House,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
532568,Cambria House,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.54
532568,Cambria House,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.58
532568,Cambria House,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.53
532568,Cambria House,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
532568,Cambria House,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
532568,Cambria House,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
532568,Cambria House,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
532568,Cambria House,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
532568,Cambria House,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
532568,Cambria House,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
532568,Cambria House,2023-06-12T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532568,Cambria House,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
532568,Cambria House,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
532568,Cambria House,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
532568,Cambria House,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.7
532568,Cambria House,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
532568,Cambria House,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
532568,Cambria House,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
532568,Cambria House,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
532568,Cambria House,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
532568,Cambria House,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
532568,Cambria House,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
532568,Cambria House,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
532568,Cambria House,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
532568,Cambria House,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
532568,Cambria House,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
532568,Cambria House,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
532568,Cambria House,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
532568,Cambria House,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
532568,Cambria House,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
532568,Cambria House,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
532568,Cambria House,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
532568,Cambria House,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
532568,Cambria House,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
532568,Cambria House,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
532568,Cambria House,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,32.5
532568,Cambria House,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532568,Cambria House,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
532568,Cambria House,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532568,Cambria House,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
532568,Cambria House,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
532568,Cambria House,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
532568,Cambria House,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
532568,Cambria House,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
532568,Cambria House,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.72
532568,Cambria House,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.94
532568,Cambria House,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.56
532568,Cambria House,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
532568,Cambria House,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
532568,Cambria House,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
532568,Cambria House,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
532568,Cambria House,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.6
532568,Cambria House,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
532568,Cambria House,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
532568,Cambria House,2023-06-12T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
532568,Cambria House,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
532568,Cambria House,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
532568,Cambria House,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
532568,Cambria House,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
532568,Cambria House,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
532568,Cambria House,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
532568,Cambria House,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
532568,Cambria House,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
532568,Cambria House,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
532568,Cambria House,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
532568,Cambria House,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
532568,Cambria House,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.85
532568,Cambria House,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
532568,Cambria House,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
532568,Cambria House,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
532568,Cambria House,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
532568,Cambria House,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
532568,Cambria House,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
532568,Cambria House,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
532568,Cambria House,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
532568,Cambria House,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532568,Cambria House,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
532568,Cambria House,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
532568,Cambria House,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
532568,Cambria House,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,32.5
532568,Cambria House,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532568,Cambria House,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
532568,Cambria House,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
532568,Cambria House,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
532568,Cambria House,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
532568,Cambria House,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
532568,Cambria House,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
532568,Cambria House,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.46
532568,Cambria House,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.06
532568,Cambria House,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.85
532568,Cambria House,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
532568,Cambria House,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
532568,Cambria House,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
532568,Cambria House,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
532568,Cambria House,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
532568,Cambria House,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
532568,Cambria House,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
532568,Cambria House,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
532568,Cambria House,2023-06-12T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
532568,Cambria House,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
532568,Cambria House,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532568,Cambria House,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
532568,Cambria House,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
532568,Cambria House,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
532568,Cambria House,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.22
532568,Cambria House,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
532568,Cambria House,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
532568,Cambria House,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
532568,Cambria House,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
532568,Cambria House,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
532568,Cambria House,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
532568,Cambria House,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
532568,Cambria House,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
532568,Cambria House,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
532568,Cambria House,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
532568,Cambria House,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
532568,Cambria House,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
532568,Cambria House,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
532568,Cambria House,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
532568,Cambria House,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
532568,Cambria House,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
532568,Cambria House,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
532568,Cambria House,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
532568,Cambria House,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,32.5
532568,Cambria House,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532568,Cambria House,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
532568,Cambria House,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532568,Cambria House,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
532568,Cambria House,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532568,Cambria House,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
532568,Cambria House,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
532568,Cambria House,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
532568,Cambria House,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.06
532568,Cambria House,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.92
532568,Cambria House,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.61
532568,Cambria House,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
532568,Cambria House,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
532568,Cambria House,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
532568,Cambria House,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
532568,Cambria House,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.86
532568,Cambria House,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
532568,Cambria House,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
532568,Cambria House,2023-06-12T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
532568,Cambria House,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
532568,Cambria House,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532568,Cambria House,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
532568,Cambria House,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.76
532568,Cambria House,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
532568,Cambria House,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
532568,Cambria House,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
532568,Cambria House,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
532568,Cambria House,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
532568,Cambria House,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
532568,Cambria House,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
532568,Cambria House,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
532568,Cambria House,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
532568,Cambria House,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
532568,Cambria House,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
532568,Cambria House,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
532568,Cambria House,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
532568,Cambria House,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
532568,Cambria House,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
532568,Cambria House,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
532568,Cambria House,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
532568,Cambria House,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
532568,Cambria House,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
532568,Cambria House,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
532568,Cambria House,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,32.5
532568,Cambria House,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532568,Cambria House,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
532568,Cambria House,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
532568,Cambria House,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532568,Cambria House,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
532568,Cambria House,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
532568,Cambria House,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
532568,Cambria House,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
532568,Cambria House,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.95
532568,Cambria House,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.94
532568,Cambria House,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.53
532568,Cambria House,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
532568,Cambria House,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
532568,Cambria House,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
532568,Cambria House,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
532568,Cambria House,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
532568,Cambria House,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
532568,Cambria House,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
532568,Cambria House,2023-06-12T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
532568,Cambria House,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
532568,Cambria House,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532568,Cambria House,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
532568,Cambria House,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.11
532568,Cambria House,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.29
532568,Cambria House,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
532568,Cambria House,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
532568,Cambria House,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.1
532568,Cambria House,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
532568,Cambria House,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
532568,Cambria House,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
532568,Cambria House,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
532568,Cambria House,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.94
532568,Cambria House,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.86
532568,Cambria House,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
532568,Cambria House,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
532568,Cambria House,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
532568,Cambria House,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
532568,Cambria House,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
532568,Cambria House,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
532568,Cambria House,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
532568,Cambria House,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
532568,Cambria House,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
532568,Cambria House,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
532568,Cambria House,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
532568,Cambria House,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,32.5
532568,Cambria House,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532568,Cambria House,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
532568,Cambria House,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532568,Cambria House,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
532568,Cambria House,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
532568,Cambria House,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
532568,Cambria House,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
532568,Cambria House,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
532568,Cambria House,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.48
532568,Cambria House,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.53
532568,Cambria House,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.27
532568,Cambria House,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
532568,Cambria House,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
532568,Cambria House,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
532568,Cambria House,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
532568,Cambria House,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
532568,Cambria House,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
532568,Cambria House,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
532568,Cambria House,2023-06-12T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
532568,Cambria House,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
532568,Cambria House,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
532568,Cambria House,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
532568,Cambria House,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
532568,Cambria House,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
532568,Cambria House,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
532568,Cambria House,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
532568,Cambria House,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
532568,Cambria House,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
532568,Cambria House,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
532568,Cambria House,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.79
532568,Cambria House,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
532568,Cambria House,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
532568,Cambria House,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
532568,Cambria House,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
532568,Cambria House,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
532568,Cambria House,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
532568,Cambria House,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
532568,Cambria House,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
532568,Cambria House,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532568,Cambria House,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
532568,Cambria House,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
532568,Cambria House,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
532568,Cambria House,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,32.4
532568,Cambria House,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
532568,Cambria House,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
532568,Cambria House,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
532568,Cambria House,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
532568,Cambria House,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
532568,Cambria House,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
532568,Cambria House,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.29
532568,Cambria House,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.6
532568,Cambria House,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.67
532568,Cambria House,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
532568,Cambria House,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
532568,Cambria House,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
532568,Cambria House,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
532568,Cambria House,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
532568,Cambria House,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
532568,Cambria House,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
532568,Cambria House,2023-06-12T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
532568,Cambria House,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
532568,Cambria House,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
532568,Cambria House,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
532568,Cambria House,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
532568,Cambria House,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
532568,Cambria House,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.29
532568,Cambria House,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
532568,Cambria House,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
532568,Cambria House,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
532568,Cambria House,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
532568,Cambria House,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
532568,Cambria House,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
532568,Cambria House,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
532568,Cambria House,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
532568,Cambria House,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
532568,Cambria House,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
532568,Cambria House,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
532568,Cambria House,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
532568,Cambria House,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
532568,Cambria House,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
532568,Cambria House,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
532568,Cambria House,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
532568,Cambria House,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
532568,Cambria House,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
532568,Cambria House,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
532568,Cambria House,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,32.4
532568,Cambria House,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
532568,Cambria House,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532568,Cambria House,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
532568,Cambria House,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
532568,Cambria House,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
532568,Cambria House,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
532568,Cambria House,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
532568,Cambria House,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.43
532568,Cambria House,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.5
532568,Cambria House,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.81
532568,Cambria House,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
532568,Cambria House,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
532568,Cambria House,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
532568,Cambria House,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
532568,Cambria House,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532568,Cambria House,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
532568,Cambria House,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
532568,Cambria House,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
532568,Cambria House,2023-06-12T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
532568,Cambria House,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
532568,Cambria House,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532568,Cambria House,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
532568,Cambria House,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
532568,Cambria House,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
532568,Cambria House,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
532568,Cambria House,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
532568,Cambria House,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
532568,Cambria House,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
532568,Cambria House,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
532568,Cambria House,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
532568,Cambria House,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
532568,Cambria House,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
532568,Cambria House,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
532568,Cambria House,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
532568,Cambria House,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
532568,Cambria House,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
532568,Cambria House,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
532568,Cambria House,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
532568,Cambria House,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
532568,Cambria House,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
532568,Cambria House,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
532568,Cambria House,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
532568,Cambria House,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
532568,Cambria House,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
532568,Cambria House,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,32.4
532568,Cambria House,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
532568,Cambria House,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532568,Cambria House,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
532568,Cambria House,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
532568,Cambria House,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
532568,Cambria House,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
532568,Cambria House,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
532568,Cambria House,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.63
532568,Cambria House,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.84
532568,Cambria House,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.78
532568,Cambria House,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
532568,Cambria House,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
