Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
532568,Cambria House,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
532568,Cambria House,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
532568,Cambria House,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
532568,Cambria House,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
532568,Cambria House,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
532568,Cambria House,2023-06-12T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
532568,Cambria House,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
532568,Cambria House,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
532568,Cambria House,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
532568,Cambria House,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
532568,Cambria House,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
532568,Cambria House,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
532568,Cambria House,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
532568,Cambria House,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
532568,Cambria House,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
532568,Cambria House,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
532568,Cambria House,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
532568,Cambria House,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
532568,Cambria House,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
532568,Cambria House,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
532568,Cambria House,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
532568,Cambria House,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
532568,Cambria House,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
532568,Cambria House,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
532568,Cambria House,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
532568,Cambria House,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
532568,Cambria House,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
532568,Cambria House,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
532568,Cambria House,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
532568,Cambria House,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
532568,Cambria House,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,32.4
532568,Cambria House,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
532568,Cambria House,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532568,Cambria House,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
532568,Cambria House,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532568,Cambria House,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
532568,Cambria House,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
532568,Cambria House,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
532568,Cambria House,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
532568,Cambria House,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.78
532568,Cambria House,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.67
532568,Cambria House,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.93
532568,Cambria House,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
532568,Cambria House,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
532568,Cambria House,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
532568,Cambria House,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
532568,Cambria House,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
532568,Cambria House,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
532568,Cambria House,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
532568,Cambria House,2023-06-12T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
532568,Cambria House,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
532568,Cambria House,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
532568,Cambria House,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
532568,Cambria House,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
532568,Cambria House,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.92
532568,Cambria House,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.14
532568,Cambria House,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
532568,Cambria House,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
532568,Cambria House,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
532568,Cambria House,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
532568,Cambria House,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
532568,Cambria House,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
532568,Cambria House,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
532568,Cambria House,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532568,Cambria House,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
532568,Cambria House,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
532568,Cambria House,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
532568,Cambria House,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
532568,Cambria House,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
532568,Cambria House,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
532568,Cambria House,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
532568,Cambria House,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
532568,Cambria House,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
532568,Cambria House,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
532568,Cambria House,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,32.3
532568,Cambria House,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
532568,Cambria House,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532568,Cambria House,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
532568,Cambria House,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
532568,Cambria House,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
532568,Cambria House,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
532568,Cambria House,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
532568,Cambria House,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.89
532568,Cambria House,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.28
532568,Cambria House,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.72
532568,Cambria House,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
532568,Cambria House,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
532568,Cambria House,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
532568,Cambria House,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
532568,Cambria House,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
532568,Cambria House,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
532568,Cambria House,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
532568,Cambria House,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
532568,Cambria House,2023-06-12T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
532568,Cambria House,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
532568,Cambria House,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532568,Cambria House,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
532568,Cambria House,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
532568,Cambria House,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
532568,Cambria House,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.2
532568,Cambria House,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.85
532568,Cambria House,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
532568,Cambria House,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
532568,Cambria House,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
532568,Cambria House,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.3
532568,Cambria House,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
532568,Cambria House,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
532568,Cambria House,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
532568,Cambria House,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
532568,Cambria House,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
532568,Cambria House,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
532568,Cambria House,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
532568,Cambria House,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
532568,Cambria House,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
532568,Cambria House,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
532568,Cambria House,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
532568,Cambria House,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
532568,Cambria House,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
532568,Cambria House,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,32.2
532568,Cambria House,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
532568,Cambria House,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532568,Cambria House,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
532568,Cambria House,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
532568,Cambria House,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
532568,Cambria House,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
532568,Cambria House,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.06
532568,Cambria House,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.3
532568,Cambria House,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.33
532568,Cambria House,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
532568,Cambria House,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
532568,Cambria House,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
532568,Cambria House,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
532568,Cambria House,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
532568,Cambria House,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
532568,Cambria House,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
532568,Cambria House,2023-06-12T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
532568,Cambria House,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
532568,Cambria House,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
532568,Cambria House,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
532568,Cambria House,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
532568,Cambria House,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.58
532568,Cambria House,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.92
532568,Cambria House,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.75
532568,Cambria House,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
532568,Cambria House,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
532568,Cambria House,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
532568,Cambria House,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.0
532568,Cambria House,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
532568,Cambria House,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
532568,Cambria House,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
532568,Cambria House,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
532568,Cambria House,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
532568,Cambria House,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
532568,Cambria House,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
532568,Cambria House,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
532568,Cambria House,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.24
532568,Cambria House,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
532568,Cambria House,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
532568,Cambria House,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
532568,Cambria House,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
532568,Cambria House,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
532568,Cambria House,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,32.1
532568,Cambria House,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532568,Cambria House,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
532568,Cambria House,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
532568,Cambria House,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
532568,Cambria House,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
532568,Cambria House,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
532568,Cambria House,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.16
532568,Cambria House,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.87
532568,Cambria House,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.4
532568,Cambria House,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
532568,Cambria House,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
532568,Cambria House,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
532568,Cambria House,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
532568,Cambria House,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
532568,Cambria House,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
532568,Cambria House,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
532568,Cambria House,2023-06-12T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
532568,Cambria House,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
532568,Cambria House,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
532568,Cambria House,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
532568,Cambria House,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.22
532568,Cambria House,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
532568,Cambria House,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.93
532568,Cambria House,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
532568,Cambria House,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
532568,Cambria House,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
532568,Cambria House,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.9
532568,Cambria House,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
532568,Cambria House,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
532568,Cambria House,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
532568,Cambria House,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
532568,Cambria House,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
532568,Cambria House,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
532568,Cambria House,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
532568,Cambria House,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
532568,Cambria House,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.08
532568,Cambria House,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
532568,Cambria House,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
532568,Cambria House,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
532568,Cambria House,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
532568,Cambria House,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
532568,Cambria House,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,32.1
532568,Cambria House,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
532568,Cambria House,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532568,Cambria House,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
532568,Cambria House,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
532568,Cambria House,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
532568,Cambria House,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
532568,Cambria House,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.24
532568,Cambria House,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.75
532568,Cambria House,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.66
532568,Cambria House,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
532568,Cambria House,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
532568,Cambria House,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
532568,Cambria House,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
532568,Cambria House,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
532568,Cambria House,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
532568,Cambria House,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
532568,Cambria House,2023-06-12T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
532568,Cambria House,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
532568,Cambria House,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
532568,Cambria House,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
532568,Cambria House,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
532568,Cambria House,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.48
532568,Cambria House,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.65
532568,Cambria House,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.33
532568,Cambria House,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
532568,Cambria House,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
532568,Cambria House,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
532568,Cambria House,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
532568,Cambria House,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
532568,Cambria House,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
532568,Cambria House,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
532568,Cambria House,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
532568,Cambria House,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
532568,Cambria House,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
532568,Cambria House,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
532568,Cambria House,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
532568,Cambria House,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
532568,Cambria House,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
532568,Cambria House,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
532568,Cambria House,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
532568,Cambria House,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
532568,Cambria House,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
532568,Cambria House,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,32.0
532568,Cambria House,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
532568,Cambria House,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532568,Cambria House,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
532568,Cambria House,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532568,Cambria House,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
532568,Cambria House,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
532568,Cambria House,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
532568,Cambria House,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.22
532568,Cambria House,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.53
532568,Cambria House,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.8
532568,Cambria House,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
532568,Cambria House,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
532568,Cambria House,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
532568,Cambria House,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
532568,Cambria House,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.64
532568,Cambria House,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
532568,Cambria House,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
532568,Cambria House,2023-06-12T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
532568,Cambria House,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
532568,Cambria House,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
532568,Cambria House,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
532568,Cambria House,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
532568,Cambria House,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.28
532568,Cambria House,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.58
532568,Cambria House,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
532568,Cambria House,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
532568,Cambria House,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
532568,Cambria House,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
532568,Cambria House,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
532568,Cambria House,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
532568,Cambria House,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
532568,Cambria House,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
532568,Cambria House,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
532568,Cambria House,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
532568,Cambria House,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
532568,Cambria House,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
532568,Cambria House,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
532568,Cambria House,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
532568,Cambria House,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
532568,Cambria House,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
532568,Cambria House,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
532568,Cambria House,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
532568,Cambria House,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,32.0
532568,Cambria House,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
532568,Cambria House,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532568,Cambria House,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
532568,Cambria House,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
532568,Cambria House,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
532568,Cambria House,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
532568,Cambria House,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.14
532568,Cambria House,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.75
532568,Cambria House,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.48
532568,Cambria House,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
532568,Cambria House,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
532568,Cambria House,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
532568,Cambria House,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
532568,Cambria House,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
532568,Cambria House,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
532568,Cambria House,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
532568,Cambria House,2023-06-12T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
532568,Cambria House,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
532568,Cambria House,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532568,Cambria House,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
532568,Cambria House,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
532568,Cambria House,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
532568,Cambria House,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
532568,Cambria House,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
532568,Cambria House,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
532568,Cambria House,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
532568,Cambria House,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
532568,Cambria House,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
532568,Cambria House,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
532568,Cambria House,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
532568,Cambria House,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
532568,Cambria House,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
532568,Cambria House,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
532568,Cambria House,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
532568,Cambria House,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
532568,Cambria House,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
532568,Cambria House,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
532568,Cambria House,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.36
532568,Cambria House,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
532568,Cambria House,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
532568,Cambria House,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
532568,Cambria House,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
532568,Cambria House,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,31.9
532568,Cambria House,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
532568,Cambria House,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532568,Cambria House,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
532568,Cambria House,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
532568,Cambria House,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
532568,Cambria House,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
532568,Cambria House,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.01
532568,Cambria House,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.7
532568,Cambria House,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.39
532568,Cambria House,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
532568,Cambria House,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
532568,Cambria House,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
532568,Cambria House,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
532568,Cambria House,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
532568,Cambria House,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
532568,Cambria House,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
532568,Cambria House,2023-06-12T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
532568,Cambria House,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
532568,Cambria House,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532568,Cambria House,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
532568,Cambria House,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
532568,Cambria House,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
532568,Cambria House,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.58
532568,Cambria House,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
532568,Cambria House,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
532568,Cambria House,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
532568,Cambria House,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
532568,Cambria House,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
532568,Cambria House,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.83
532568,Cambria House,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
532568,Cambria House,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
532568,Cambria House,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
532568,Cambria House,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
532568,Cambria House,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
532568,Cambria House,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.76
532568,Cambria House,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.28
532568,Cambria House,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
532568,Cambria House,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
532568,Cambria House,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
532568,Cambria House,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
532568,Cambria House,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
532568,Cambria House,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,31.8
532568,Cambria House,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
532568,Cambria House,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532568,Cambria House,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
532568,Cambria House,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
532568,Cambria House,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
532568,Cambria House,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
532568,Cambria House,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.15
532568,Cambria House,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.91
532568,Cambria House,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.1
532568,Cambria House,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
532568,Cambria House,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
532568,Cambria House,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
532568,Cambria House,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
532568,Cambria House,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
532568,Cambria House,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
532568,Cambria House,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
532568,Cambria House,2023-06-12T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
532568,Cambria House,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
532568,Cambria House,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532568,Cambria House,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
532568,Cambria House,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.94
532568,Cambria House,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.63
532568,Cambria House,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
532568,Cambria House,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
532568,Cambria House,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
532568,Cambria House,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
532568,Cambria House,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
532568,Cambria House,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.63
532568,Cambria House,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
532568,Cambria House,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
532568,Cambria House,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
532568,Cambria House,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
