Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
532568,Cambria House,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
532568,Cambria House,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
532568,Cambria House,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
532568,Cambria House,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
532568,Cambria House,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
532568,Cambria House,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
532568,Cambria House,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
532568,Cambria House,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
532568,Cambria House,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,31.7
532568,Cambria House,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
532568,Cambria House,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532568,Cambria House,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
532568,Cambria House,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532568,Cambria House,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
532568,Cambria House,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
532568,Cambria House,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
532568,Cambria House,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.6
532568,Cambria House,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.46
532568,Cambria House,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.66
532568,Cambria House,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
532568,Cambria House,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
532568,Cambria House,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
532568,Cambria House,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
532568,Cambria House,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
532568,Cambria House,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
532568,Cambria House,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
532568,Cambria House,2023-06-12T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
532568,Cambria House,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
532568,Cambria House,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
532568,Cambria House,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
532568,Cambria House,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.98
532568,Cambria House,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.59
532568,Cambria House,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
532568,Cambria House,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
532568,Cambria House,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.3
532568,Cambria House,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
532568,Cambria House,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
532568,Cambria House,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
532568,Cambria House,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
532568,Cambria House,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
532568,Cambria House,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
532568,Cambria House,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
532568,Cambria House,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
532568,Cambria House,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
532568,Cambria House,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
532568,Cambria House,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
532568,Cambria House,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
532568,Cambria House,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
532568,Cambria House,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
532568,Cambria House,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
532568,Cambria House,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
532568,Cambria House,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,31.6
532568,Cambria House,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
532568,Cambria House,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532568,Cambria House,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
532568,Cambria House,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532568,Cambria House,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
532568,Cambria House,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
532568,Cambria House,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
532568,Cambria House,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.38
532568,Cambria House,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.36
532568,Cambria House,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
532568,Cambria House,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
532568,Cambria House,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
532568,Cambria House,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
532568,Cambria House,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
532568,Cambria House,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
532568,Cambria House,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
532568,Cambria House,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
532568,Cambria House,2023-06-12T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
532568,Cambria House,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
532568,Cambria House,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
532568,Cambria House,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
532568,Cambria House,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
532568,Cambria House,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.12
532568,Cambria House,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
532568,Cambria House,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
532568,Cambria House,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
532568,Cambria House,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
532568,Cambria House,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
532568,Cambria House,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.42
532568,Cambria House,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
532568,Cambria House,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
532568,Cambria House,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
532568,Cambria House,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
532568,Cambria House,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
532568,Cambria House,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
532568,Cambria House,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
532568,Cambria House,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
532568,Cambria House,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
532568,Cambria House,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
532568,Cambria House,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
532568,Cambria House,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532568,Cambria House,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
532568,Cambria House,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,31.5
532568,Cambria House,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
532568,Cambria House,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532568,Cambria House,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
532568,Cambria House,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532568,Cambria House,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
532568,Cambria House,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
532568,Cambria House,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
532568,Cambria House,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.6
532568,Cambria House,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.75
532568,Cambria House,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.12
532568,Cambria House,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
532568,Cambria House,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
532568,Cambria House,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
532568,Cambria House,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
532568,Cambria House,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
532568,Cambria House,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
532568,Cambria House,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
532568,Cambria House,2023-06-12T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
532568,Cambria House,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
532568,Cambria House,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532568,Cambria House,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
532568,Cambria House,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
532568,Cambria House,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
532568,Cambria House,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
532568,Cambria House,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
532568,Cambria House,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
532568,Cambria House,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
532568,Cambria House,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
532568,Cambria House,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
532568,Cambria House,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
532568,Cambria House,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
532568,Cambria House,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
532568,Cambria House,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
532568,Cambria House,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
532568,Cambria House,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
532568,Cambria House,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
532568,Cambria House,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
532568,Cambria House,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
532568,Cambria House,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
532568,Cambria House,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
532568,Cambria House,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
532568,Cambria House,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
532568,Cambria House,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
532568,Cambria House,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,31.5
532568,Cambria House,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532568,Cambria House,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
532568,Cambria House,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532568,Cambria House,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
532568,Cambria House,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532568,Cambria House,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
532568,Cambria House,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
532568,Cambria House,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
532568,Cambria House,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.26
532568,Cambria House,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.42
532568,Cambria House,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.91
532568,Cambria House,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
532568,Cambria House,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
532568,Cambria House,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
532568,Cambria House,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
532568,Cambria House,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
532568,Cambria House,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
532568,Cambria House,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
532568,Cambria House,2023-06-12T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
532568,Cambria House,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
532568,Cambria House,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
532568,Cambria House,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
532568,Cambria House,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.18
532568,Cambria House,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
532568,Cambria House,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
532568,Cambria House,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
532568,Cambria House,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
532568,Cambria House,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
532568,Cambria House,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
532568,Cambria House,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
532568,Cambria House,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
532568,Cambria House,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
532568,Cambria House,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
532568,Cambria House,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
532568,Cambria House,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
532568,Cambria House,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
532568,Cambria House,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
532568,Cambria House,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
532568,Cambria House,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
532568,Cambria House,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
532568,Cambria House,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
532568,Cambria House,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
532568,Cambria House,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,31.4
532568,Cambria House,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
532568,Cambria House,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532568,Cambria House,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
532568,Cambria House,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
532568,Cambria House,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
532568,Cambria House,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
532568,Cambria House,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.73
532568,Cambria House,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.23
532568,Cambria House,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.81
532568,Cambria House,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
532568,Cambria House,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
532568,Cambria House,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
532568,Cambria House,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
532568,Cambria House,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
532568,Cambria House,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
532568,Cambria House,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
532568,Cambria House,2023-06-12T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
532568,Cambria House,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
532568,Cambria House,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
532568,Cambria House,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
532568,Cambria House,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
532568,Cambria House,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
532568,Cambria House,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
532568,Cambria House,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
532568,Cambria House,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
532568,Cambria House,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
532568,Cambria House,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
532568,Cambria House,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
532568,Cambria House,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
532568,Cambria House,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
532568,Cambria House,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
532568,Cambria House,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
532568,Cambria House,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
532568,Cambria House,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
532568,Cambria House,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
532568,Cambria House,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
532568,Cambria House,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
532568,Cambria House,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
532568,Cambria House,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
532568,Cambria House,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
532568,Cambria House,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
532568,Cambria House,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
532568,Cambria House,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,31.3
532568,Cambria House,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532568,Cambria House,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
532568,Cambria House,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532568,Cambria House,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
532568,Cambria House,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532568,Cambria House,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
532568,Cambria House,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
532568,Cambria House,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
532568,Cambria House,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.84
532568,Cambria House,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.56
532568,Cambria House,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.7
532568,Cambria House,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
532568,Cambria House,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
532568,Cambria House,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
532568,Cambria House,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
532568,Cambria House,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
532568,Cambria House,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
532568,Cambria House,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
532568,Cambria House,2023-06-12T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
532568,Cambria House,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
532568,Cambria House,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532568,Cambria House,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
532568,Cambria House,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
532568,Cambria House,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
532568,Cambria House,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
532568,Cambria House,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
532568,Cambria House,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
532568,Cambria House,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
532568,Cambria House,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
532568,Cambria House,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
532568,Cambria House,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
532568,Cambria House,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
532568,Cambria House,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
532568,Cambria House,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
532568,Cambria House,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
532568,Cambria House,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
532568,Cambria House,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
532568,Cambria House,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
532568,Cambria House,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
532568,Cambria House,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
532568,Cambria House,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
532568,Cambria House,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
532568,Cambria House,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
532568,Cambria House,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,31.3
532568,Cambria House,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
532568,Cambria House,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
532568,Cambria House,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
532568,Cambria House,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
532568,Cambria House,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
532568,Cambria House,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
532568,Cambria House,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.25
532568,Cambria House,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.74
532568,Cambria House,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.41
532568,Cambria House,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
532568,Cambria House,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
532568,Cambria House,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
532568,Cambria House,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
532568,Cambria House,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
532568,Cambria House,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
532568,Cambria House,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
532568,Cambria House,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
532568,Cambria House,2023-06-12T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
532568,Cambria House,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
532568,Cambria House,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
532568,Cambria House,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
532568,Cambria House,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
532568,Cambria House,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
532568,Cambria House,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
532568,Cambria House,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
532568,Cambria House,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
532568,Cambria House,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
532568,Cambria House,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
532568,Cambria House,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
532568,Cambria House,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.01
532568,Cambria House,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
532568,Cambria House,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
532568,Cambria House,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
532568,Cambria House,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
532568,Cambria House,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
532568,Cambria House,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
532568,Cambria House,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
532568,Cambria House,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
532568,Cambria House,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
532568,Cambria House,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
532568,Cambria House,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
532568,Cambria House,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
532568,Cambria House,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,31.2
532568,Cambria House,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532568,Cambria House,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
532568,Cambria House,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532568,Cambria House,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
532568,Cambria House,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532568,Cambria House,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
532568,Cambria House,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
532568,Cambria House,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
532568,Cambria House,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
532568,Cambria House,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.63
532568,Cambria House,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.14
532568,Cambria House,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.01
532568,Cambria House,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
532568,Cambria House,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
532568,Cambria House,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
532568,Cambria House,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
532568,Cambria House,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
532568,Cambria House,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
532568,Cambria House,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.47
532568,Cambria House,2023-06-12T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
532568,Cambria House,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532568,Cambria House,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
532568,Cambria House,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
532568,Cambria House,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
532568,Cambria House,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
532568,Cambria House,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
532568,Cambria House,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
532568,Cambria House,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
532568,Cambria House,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
532568,Cambria House,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
532568,Cambria House,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
532568,Cambria House,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
532568,Cambria House,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
532568,Cambria House,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
532568,Cambria House,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
532568,Cambria House,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
532568,Cambria House,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
532568,Cambria House,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
532568,Cambria House,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
532568,Cambria House,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
532568,Cambria House,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
532568,Cambria House,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
532568,Cambria House,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
532568,Cambria House,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,31.1
532568,Cambria House,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
532568,Cambria House,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532568,Cambria House,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
532568,Cambria House,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
532568,Cambria House,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
532568,Cambria House,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
532568,Cambria House,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
532568,Cambria House,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.8
532568,Cambria House,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.37
532568,Cambria House,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.81
532568,Cambria House,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
532568,Cambria House,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
532568,Cambria House,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
532568,Cambria House,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
532568,Cambria House,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
532568,Cambria House,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
532568,Cambria House,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
532568,Cambria House,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
532568,Cambria House,2023-06-12T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
532568,Cambria House,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
532568,Cambria House,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532568,Cambria House,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
532568,Cambria House,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
532568,Cambria House,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
532568,Cambria House,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
532568,Cambria House,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
532568,Cambria House,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
532568,Cambria House,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
532568,Cambria House,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
532568,Cambria House,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
532568,Cambria House,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
532568,Cambria House,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
532568,Cambria House,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
532568,Cambria House,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
532568,Cambria House,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
532568,Cambria House,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
532568,Cambria House,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
532568,Cambria House,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
532568,Cambria House,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
532568,Cambria House,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
532568,Cambria House,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
532568,Cambria House,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532568,Cambria House,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
532568,Cambria House,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,31.0
532568,Cambria House,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532568,Cambria House,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
532568,Cambria House,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532568,Cambria House,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
532568,Cambria House,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
532568,Cambria House,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
532568,Cambria House,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
532568,Cambria House,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
532568,Cambria House,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.1
532568,Cambria House,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.16
532568,Cambria House,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.58
532568,Cambria House,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
532568,Cambria House,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
532568,Cambria House,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
532568,Cambria House,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
532568,Cambria House,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
532568,Cambria House,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
