Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
532568,Cambria House,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
532568,Cambria House,2023-06-12T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
532568,Cambria House,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
532568,Cambria House,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532568,Cambria House,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
532568,Cambria House,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
532568,Cambria House,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
532568,Cambria House,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
532568,Cambria House,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
532568,Cambria House,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
532568,Cambria House,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
532568,Cambria House,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
532568,Cambria House,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
532568,Cambria House,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
532568,Cambria House,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
532568,Cambria House,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
532568,Cambria House,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
532568,Cambria House,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
532568,Cambria House,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
532568,Cambria House,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
532568,Cambria House,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
532568,Cambria House,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
532568,Cambria House,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
532568,Cambria House,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
532568,Cambria House,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
532568,Cambria House,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
532568,Cambria House,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,31.0
532568,Cambria House,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
532568,Cambria House,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532568,Cambria House,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
532568,Cambria House,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
532568,Cambria House,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
532568,Cambria House,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532568,Cambria House,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
532568,Cambria House,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.85
532568,Cambria House,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
532568,Cambria House,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.95
532568,Cambria House,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
532568,Cambria House,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
532568,Cambria House,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
532568,Cambria House,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
532568,Cambria House,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
532568,Cambria House,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
532568,Cambria House,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
532568,Cambria House,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.06
532568,Cambria House,2023-06-12T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
532568,Cambria House,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532568,Cambria House,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
532568,Cambria House,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
532568,Cambria House,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
532568,Cambria House,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
532568,Cambria House,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
532568,Cambria House,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
532568,Cambria House,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
532568,Cambria House,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
532568,Cambria House,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
532568,Cambria House,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
532568,Cambria House,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
532568,Cambria House,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
532568,Cambria House,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
532568,Cambria House,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
532568,Cambria House,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
532568,Cambria House,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
532568,Cambria House,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.89
532568,Cambria House,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
532568,Cambria House,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
532568,Cambria House,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
532568,Cambria House,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532568,Cambria House,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
532568,Cambria House,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,30.9
532568,Cambria House,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532568,Cambria House,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
532568,Cambria House,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532568,Cambria House,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
532568,Cambria House,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
532568,Cambria House,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
532568,Cambria House,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
532568,Cambria House,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
532568,Cambria House,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.33
532568,Cambria House,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.42
532568,Cambria House,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.52
532568,Cambria House,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
532568,Cambria House,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
532568,Cambria House,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
532568,Cambria House,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
532568,Cambria House,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
532568,Cambria House,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
532568,Cambria House,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
532568,Cambria House,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
532568,Cambria House,2023-06-12T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
532568,Cambria House,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532568,Cambria House,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
532568,Cambria House,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
532568,Cambria House,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
532568,Cambria House,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
532568,Cambria House,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
532568,Cambria House,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
532568,Cambria House,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
532568,Cambria House,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
532568,Cambria House,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
532568,Cambria House,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
532568,Cambria House,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
532568,Cambria House,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
532568,Cambria House,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
532568,Cambria House,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
532568,Cambria House,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
532568,Cambria House,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
532568,Cambria House,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.37
532568,Cambria House,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
532568,Cambria House,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
532568,Cambria House,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
532568,Cambria House,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532568,Cambria House,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
532568,Cambria House,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,30.9
532568,Cambria House,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
532568,Cambria House,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
532568,Cambria House,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
532568,Cambria House,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
532568,Cambria House,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
532568,Cambria House,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
532568,Cambria House,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
532568,Cambria House,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.99
532568,Cambria House,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.23
532568,Cambria House,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
532568,Cambria House,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
532568,Cambria House,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
532568,Cambria House,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
532568,Cambria House,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
532568,Cambria House,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
532568,Cambria House,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
532568,Cambria House,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
532568,Cambria House,2023-06-12T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
532568,Cambria House,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532568,Cambria House,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
532568,Cambria House,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
532568,Cambria House,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
532568,Cambria House,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
532568,Cambria House,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
532568,Cambria House,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
532568,Cambria House,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
532568,Cambria House,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
532568,Cambria House,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
532568,Cambria House,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
532568,Cambria House,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
532568,Cambria House,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
532568,Cambria House,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
532568,Cambria House,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
532568,Cambria House,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
532568,Cambria House,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
532568,Cambria House,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
532568,Cambria House,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
532568,Cambria House,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
532568,Cambria House,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
532568,Cambria House,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
532568,Cambria House,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,30.8
532568,Cambria House,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532568,Cambria House,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
532568,Cambria House,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532568,Cambria House,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
532568,Cambria House,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532568,Cambria House,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
532568,Cambria House,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
532568,Cambria House,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
532568,Cambria House,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
532568,Cambria House,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.55
532568,Cambria House,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.29
532568,Cambria House,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.48
532568,Cambria House,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
532568,Cambria House,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
532568,Cambria House,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
532568,Cambria House,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
532568,Cambria House,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
532568,Cambria House,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.01
532568,Cambria House,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
532568,Cambria House,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
532568,Cambria House,2023-06-12T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
532568,Cambria House,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
532568,Cambria House,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
532568,Cambria House,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
532568,Cambria House,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
532568,Cambria House,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
532568,Cambria House,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
532568,Cambria House,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
532568,Cambria House,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
532568,Cambria House,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
532568,Cambria House,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
532568,Cambria House,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
532568,Cambria House,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
532568,Cambria House,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
532568,Cambria House,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
532568,Cambria House,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
532568,Cambria House,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
532568,Cambria House,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
532568,Cambria House,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
532568,Cambria House,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
532568,Cambria House,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
532568,Cambria House,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
532568,Cambria House,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
532568,Cambria House,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532568,Cambria House,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
532568,Cambria House,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,30.7
532568,Cambria House,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
532568,Cambria House,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532568,Cambria House,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
532568,Cambria House,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
532568,Cambria House,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
532568,Cambria House,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
532568,Cambria House,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.64
532568,Cambria House,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.61
532568,Cambria House,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.55
532568,Cambria House,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
532568,Cambria House,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
532568,Cambria House,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
532568,Cambria House,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
532568,Cambria House,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
532568,Cambria House,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
532568,Cambria House,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
532568,Cambria House,2023-06-12T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
532568,Cambria House,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
532568,Cambria House,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532568,Cambria House,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
532568,Cambria House,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
532568,Cambria House,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
532568,Cambria House,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
532568,Cambria House,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
532568,Cambria House,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
532568,Cambria House,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
532568,Cambria House,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
532568,Cambria House,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
532568,Cambria House,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
532568,Cambria House,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
532568,Cambria House,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
532568,Cambria House,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
532568,Cambria House,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
532568,Cambria House,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
532568,Cambria House,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
532568,Cambria House,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.65
532568,Cambria House,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
532568,Cambria House,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
532568,Cambria House,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
532568,Cambria House,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532568,Cambria House,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
532568,Cambria House,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,30.6
532568,Cambria House,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
532568,Cambria House,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532568,Cambria House,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
532568,Cambria House,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
532568,Cambria House,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
532568,Cambria House,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
532568,Cambria House,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.47
532568,Cambria House,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.46
532568,Cambria House,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.73
532568,Cambria House,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
532568,Cambria House,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
532568,Cambria House,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
532568,Cambria House,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
532568,Cambria House,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
532568,Cambria House,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
532568,Cambria House,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
532568,Cambria House,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
532568,Cambria House,2023-06-12T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
532568,Cambria House,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
532568,Cambria House,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532568,Cambria House,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
532568,Cambria House,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
532568,Cambria House,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
532568,Cambria House,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
532568,Cambria House,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
532568,Cambria House,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
532568,Cambria House,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
532568,Cambria House,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
532568,Cambria House,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
532568,Cambria House,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
532568,Cambria House,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
532568,Cambria House,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
532568,Cambria House,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
532568,Cambria House,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
532568,Cambria House,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
532568,Cambria House,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
532568,Cambria House,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
532568,Cambria House,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
532568,Cambria House,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
532568,Cambria House,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532568,Cambria House,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
532568,Cambria House,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,30.5
532568,Cambria House,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
532568,Cambria House,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
532568,Cambria House,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
532568,Cambria House,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
532568,Cambria House,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
532568,Cambria House,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.9
532568,Cambria House,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
532568,Cambria House,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.38
532568,Cambria House,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
532568,Cambria House,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
532568,Cambria House,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
532568,Cambria House,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
532568,Cambria House,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
532568,Cambria House,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
532568,Cambria House,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
532568,Cambria House,2023-06-12T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532568,Cambria House,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532568,Cambria House,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
532568,Cambria House,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.71
532568,Cambria House,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
532568,Cambria House,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
532568,Cambria House,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
532568,Cambria House,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
532568,Cambria House,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
532568,Cambria House,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
532568,Cambria House,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
532568,Cambria House,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
532568,Cambria House,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
532568,Cambria House,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
532568,Cambria House,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
532568,Cambria House,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
532568,Cambria House,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
532568,Cambria House,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
532568,Cambria House,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
532568,Cambria House,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
532568,Cambria House,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532568,Cambria House,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
532568,Cambria House,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,30.4
532568,Cambria House,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
532568,Cambria House,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
532568,Cambria House,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
532568,Cambria House,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
532568,Cambria House,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
532568,Cambria House,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.94
532568,Cambria House,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.66
532568,Cambria House,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.45
532568,Cambria House,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
532568,Cambria House,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
532568,Cambria House,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
532568,Cambria House,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
532568,Cambria House,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
532568,Cambria House,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
532568,Cambria House,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
532568,Cambria House,2023-06-12T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
532568,Cambria House,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
532568,Cambria House,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
532568,Cambria House,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
532568,Cambria House,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532568,Cambria House,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
532568,Cambria House,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
532568,Cambria House,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
532568,Cambria House,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
532568,Cambria House,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
532568,Cambria House,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
532568,Cambria House,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
532568,Cambria House,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
532568,Cambria House,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
532568,Cambria House,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
532568,Cambria House,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
532568,Cambria House,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
532568,Cambria House,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
532568,Cambria House,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
532568,Cambria House,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.27
532568,Cambria House,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
532568,Cambria House,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
532568,Cambria House,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
532568,Cambria House,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532568,Cambria House,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
532568,Cambria House,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,30.3
532568,Cambria House,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532568,Cambria House,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
532568,Cambria House,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
532568,Cambria House,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
532568,Cambria House,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
532568,Cambria House,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
532568,Cambria House,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.74
532568,Cambria House,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.54
532568,Cambria House,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.61
532568,Cambria House,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
532568,Cambria House,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
532568,Cambria House,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
532568,Cambria House,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
532568,Cambria House,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
532568,Cambria House,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
532568,Cambria House,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
532568,Cambria House,2023-06-12T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
532568,Cambria House,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
532568,Cambria House,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532568,Cambria House,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
532568,Cambria House,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
532568,Cambria House,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
532568,Cambria House,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
532568,Cambria House,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
532568,Cambria House,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
532568,Cambria House,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
532568,Cambria House,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
532568,Cambria House,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
532568,Cambria House,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
532568,Cambria House,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
532568,Cambria House,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
532568,Cambria House,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
532568,Cambria House,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
532568,Cambria House,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
532568,Cambria House,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
532568,Cambria House,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.9
532568,Cambria House,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
