Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
532568,Cambria House,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
532568,Cambria House,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532568,Cambria House,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
532568,Cambria House,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,30.2
532568,Cambria House,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532568,Cambria House,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
532568,Cambria House,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532568,Cambria House,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
532568,Cambria House,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
532568,Cambria House,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
532568,Cambria House,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
532568,Cambria House,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.64
532568,Cambria House,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.61
532568,Cambria House,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.25
532568,Cambria House,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
532568,Cambria House,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
532568,Cambria House,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
532568,Cambria House,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
532568,Cambria House,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
532568,Cambria House,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
532568,Cambria House,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
532568,Cambria House,2023-06-12T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
532568,Cambria House,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532568,Cambria House,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
532568,Cambria House,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
532568,Cambria House,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
532568,Cambria House,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
532568,Cambria House,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
532568,Cambria House,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
532568,Cambria House,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
532568,Cambria House,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
532568,Cambria House,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
532568,Cambria House,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
532568,Cambria House,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
532568,Cambria House,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
532568,Cambria House,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
532568,Cambria House,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
532568,Cambria House,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
532568,Cambria House,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
532568,Cambria House,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
532568,Cambria House,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
532568,Cambria House,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
532568,Cambria House,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
532568,Cambria House,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532568,Cambria House,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,30.1
532568,Cambria House,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532568,Cambria House,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
532568,Cambria House,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532568,Cambria House,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
532568,Cambria House,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
532568,Cambria House,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
532568,Cambria House,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
532568,Cambria House,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.42
532568,Cambria House,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.09
532568,Cambria House,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.66
532568,Cambria House,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
532568,Cambria House,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
532568,Cambria House,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
532568,Cambria House,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
532568,Cambria House,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
532568,Cambria House,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
532568,Cambria House,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
532568,Cambria House,2023-06-12T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532568,Cambria House,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
532568,Cambria House,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532568,Cambria House,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
532568,Cambria House,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
532568,Cambria House,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
532568,Cambria House,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
532568,Cambria House,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
532568,Cambria House,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
532568,Cambria House,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
532568,Cambria House,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
532568,Cambria House,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
532568,Cambria House,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
532568,Cambria House,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
532568,Cambria House,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
532568,Cambria House,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
532568,Cambria House,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
532568,Cambria House,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
532568,Cambria House,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
532568,Cambria House,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
532568,Cambria House,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
532568,Cambria House,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
532568,Cambria House,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532568,Cambria House,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
532568,Cambria House,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,30.1
532568,Cambria House,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532568,Cambria House,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
532568,Cambria House,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532568,Cambria House,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
532568,Cambria House,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
532568,Cambria House,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
532568,Cambria House,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
532568,Cambria House,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.3
532568,Cambria House,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.4
532568,Cambria House,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.02
532568,Cambria House,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
532568,Cambria House,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
532568,Cambria House,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
532568,Cambria House,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
532568,Cambria House,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
532568,Cambria House,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
532568,Cambria House,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
532568,Cambria House,2023-06-12T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
532568,Cambria House,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532568,Cambria House,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532568,Cambria House,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
532568,Cambria House,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
532568,Cambria House,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
532568,Cambria House,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
532568,Cambria House,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
532568,Cambria House,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
532568,Cambria House,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
532568,Cambria House,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
532568,Cambria House,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
532568,Cambria House,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
532568,Cambria House,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
532568,Cambria House,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
532568,Cambria House,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
532568,Cambria House,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
532568,Cambria House,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.71
532568,Cambria House,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
532568,Cambria House,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
532568,Cambria House,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532568,Cambria House,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
532568,Cambria House,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
532568,Cambria House,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,30.0
532568,Cambria House,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
532568,Cambria House,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532568,Cambria House,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
532568,Cambria House,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
532568,Cambria House,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
532568,Cambria House,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
532568,Cambria House,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
532568,Cambria House,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.54
532568,Cambria House,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.54
532568,Cambria House,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.11
532568,Cambria House,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
532568,Cambria House,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
532568,Cambria House,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
532568,Cambria House,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
532568,Cambria House,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
532568,Cambria House,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
532568,Cambria House,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
532568,Cambria House,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
532568,Cambria House,2023-06-12T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
532568,Cambria House,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
532568,Cambria House,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532568,Cambria House,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532568,Cambria House,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
532568,Cambria House,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
532568,Cambria House,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
532568,Cambria House,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
532568,Cambria House,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
532568,Cambria House,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
532568,Cambria House,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
532568,Cambria House,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
532568,Cambria House,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
532568,Cambria House,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
532568,Cambria House,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
532568,Cambria House,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
532568,Cambria House,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
532568,Cambria House,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
532568,Cambria House,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.87
532568,Cambria House,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
532568,Cambria House,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
532568,Cambria House,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
532568,Cambria House,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532568,Cambria House,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
532568,Cambria House,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,29.9
532568,Cambria House,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532568,Cambria House,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
532568,Cambria House,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532568,Cambria House,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
532568,Cambria House,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532568,Cambria House,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
532568,Cambria House,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
532568,Cambria House,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
532568,Cambria House,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.66
532568,Cambria House,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.69
532568,Cambria House,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.15
532568,Cambria House,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
532568,Cambria House,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
532568,Cambria House,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
532568,Cambria House,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
532568,Cambria House,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
532568,Cambria House,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
532568,Cambria House,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
532568,Cambria House,2023-06-12T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
532568,Cambria House,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532568,Cambria House,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
532568,Cambria House,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
532568,Cambria House,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
532568,Cambria House,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
532568,Cambria House,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
532568,Cambria House,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
532568,Cambria House,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
532568,Cambria House,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
532568,Cambria House,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
532568,Cambria House,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
532568,Cambria House,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
532568,Cambria House,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
532568,Cambria House,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
532568,Cambria House,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
532568,Cambria House,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
532568,Cambria House,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
532568,Cambria House,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
532568,Cambria House,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
532568,Cambria House,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
532568,Cambria House,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
532568,Cambria House,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
532568,Cambria House,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,29.9
532568,Cambria House,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532568,Cambria House,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
532568,Cambria House,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532568,Cambria House,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
532568,Cambria House,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532568,Cambria House,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
532568,Cambria House,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
532568,Cambria House,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
532568,Cambria House,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.81
532568,Cambria House,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.94
532568,Cambria House,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.01
532568,Cambria House,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
532568,Cambria House,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
532568,Cambria House,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
532568,Cambria House,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
532568,Cambria House,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
532568,Cambria House,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
532568,Cambria House,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
532568,Cambria House,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
532568,Cambria House,2023-06-12T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
532568,Cambria House,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
532568,Cambria House,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532568,Cambria House,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
532568,Cambria House,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
532568,Cambria House,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
532568,Cambria House,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
532568,Cambria House,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
532568,Cambria House,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
532568,Cambria House,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
532568,Cambria House,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
532568,Cambria House,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
532568,Cambria House,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
532568,Cambria House,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
532568,Cambria House,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
532568,Cambria House,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
532568,Cambria House,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
532568,Cambria House,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
532568,Cambria House,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
532568,Cambria House,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
532568,Cambria House,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
532568,Cambria House,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
532568,Cambria House,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
532568,Cambria House,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532568,Cambria House,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
532568,Cambria House,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,29.8
532568,Cambria House,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532568,Cambria House,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
532568,Cambria House,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532568,Cambria House,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
532568,Cambria House,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532568,Cambria House,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
532568,Cambria House,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
532568,Cambria House,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
532568,Cambria House,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
532568,Cambria House,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.49
532568,Cambria House,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.78
532568,Cambria House,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.79
532568,Cambria House,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
532568,Cambria House,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
532568,Cambria House,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
532568,Cambria House,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
532568,Cambria House,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
532568,Cambria House,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.29
532568,Cambria House,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
532568,Cambria House,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
532568,Cambria House,2023-06-12T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
532568,Cambria House,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
532568,Cambria House,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532568,Cambria House,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
532568,Cambria House,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
532568,Cambria House,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
532568,Cambria House,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
532568,Cambria House,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
532568,Cambria House,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
532568,Cambria House,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
532568,Cambria House,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
532568,Cambria House,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
532568,Cambria House,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
532568,Cambria House,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
532568,Cambria House,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
532568,Cambria House,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
532568,Cambria House,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
532568,Cambria House,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
532568,Cambria House,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
532568,Cambria House,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
532568,Cambria House,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.93
532568,Cambria House,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
532568,Cambria House,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
532568,Cambria House,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
532568,Cambria House,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532568,Cambria House,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
532568,Cambria House,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,29.8
532568,Cambria House,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532568,Cambria House,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
532568,Cambria House,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532568,Cambria House,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
532568,Cambria House,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532568,Cambria House,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
532568,Cambria House,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
532568,Cambria House,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
532568,Cambria House,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
532568,Cambria House,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.37
532568,Cambria House,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
532568,Cambria House,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.99
532568,Cambria House,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
532568,Cambria House,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
532568,Cambria House,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
532568,Cambria House,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
532568,Cambria House,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
532568,Cambria House,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.95
532568,Cambria House,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
532568,Cambria House,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
532568,Cambria House,2023-06-12T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
532568,Cambria House,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
532568,Cambria House,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
532568,Cambria House,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
532568,Cambria House,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
532568,Cambria House,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
532568,Cambria House,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
532568,Cambria House,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
532568,Cambria House,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
532568,Cambria House,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
532568,Cambria House,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
532568,Cambria House,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
532568,Cambria House,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
532568,Cambria House,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
532568,Cambria House,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
532568,Cambria House,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
532568,Cambria House,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
532568,Cambria House,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
532568,Cambria House,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
532568,Cambria House,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
532568,Cambria House,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
532568,Cambria House,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
532568,Cambria House,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
532568,Cambria House,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
532568,Cambria House,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,29.7
532568,Cambria House,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532568,Cambria House,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
532568,Cambria House,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532568,Cambria House,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
532568,Cambria House,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532568,Cambria House,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
532568,Cambria House,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
532568,Cambria House,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
532568,Cambria House,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.51
532568,Cambria House,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.58
532568,Cambria House,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.66
532568,Cambria House,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
532568,Cambria House,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
532568,Cambria House,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
532568,Cambria House,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
532568,Cambria House,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
532568,Cambria House,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.01
532568,Cambria House,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
532568,Cambria House,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
532568,Cambria House,2023-06-12T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
532568,Cambria House,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
532568,Cambria House,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532568,Cambria House,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
532568,Cambria House,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
532568,Cambria House,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
532568,Cambria House,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
532568,Cambria House,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
532568,Cambria House,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
532568,Cambria House,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
532568,Cambria House,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
532568,Cambria House,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
532568,Cambria House,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
532568,Cambria House,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
532568,Cambria House,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
532568,Cambria House,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
532568,Cambria House,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
532568,Cambria House,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
532568,Cambria House,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.89
532568,Cambria House,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
532568,Cambria House,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
532568,Cambria House,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
532568,Cambria House,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
532568,Cambria House,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
532568,Cambria House,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,29.7
532568,Cambria House,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532568,Cambria House,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
532568,Cambria House,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532568,Cambria House,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
532568,Cambria House,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532568,Cambria House,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
532568,Cambria House,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
532568,Cambria House,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
532568,Cambria House,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.12
532568,Cambria House,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.99
532568,Cambria House,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.54
532568,Cambria House,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
532568,Cambria House,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
532568,Cambria House,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
532568,Cambria House,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
532568,Cambria House,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
532568,Cambria House,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
532568,Cambria House,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
532568,Cambria House,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
532568,Cambria House,2023-06-12T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
532568,Cambria House,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
532568,Cambria House,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
532568,Cambria House,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
