Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
532568,Cambria House,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
532568,Cambria House,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
532568,Cambria House,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
532568,Cambria House,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
532568,Cambria House,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
532568,Cambria House,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
532568,Cambria House,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
532568,Cambria House,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
532568,Cambria House,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
532568,Cambria House,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
532568,Cambria House,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
532568,Cambria House,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
532568,Cambria House,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
532568,Cambria House,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
532568,Cambria House,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
532568,Cambria House,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
532568,Cambria House,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
532568,Cambria House,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532568,Cambria House,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
532568,Cambria House,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,29.6
532568,Cambria House,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532568,Cambria House,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
532568,Cambria House,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532568,Cambria House,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
532568,Cambria House,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532568,Cambria House,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
532568,Cambria House,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
532568,Cambria House,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
532568,Cambria House,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.78
532568,Cambria House,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.15
532568,Cambria House,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.15
532568,Cambria House,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
532568,Cambria House,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
532568,Cambria House,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
532568,Cambria House,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
532568,Cambria House,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
532568,Cambria House,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
532568,Cambria House,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
532568,Cambria House,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
532568,Cambria House,2023-06-12T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
532568,Cambria House,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532568,Cambria House,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
532568,Cambria House,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
532568,Cambria House,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
532568,Cambria House,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
532568,Cambria House,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
532568,Cambria House,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
532568,Cambria House,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
532568,Cambria House,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
532568,Cambria House,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
532568,Cambria House,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
532568,Cambria House,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
532568,Cambria House,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
532568,Cambria House,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
532568,Cambria House,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
532568,Cambria House,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
532568,Cambria House,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
532568,Cambria House,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
532568,Cambria House,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.07
532568,Cambria House,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
532568,Cambria House,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
532568,Cambria House,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
532568,Cambria House,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
532568,Cambria House,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
532568,Cambria House,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,29.6
532568,Cambria House,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532568,Cambria House,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
532568,Cambria House,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532568,Cambria House,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
532568,Cambria House,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532568,Cambria House,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
532568,Cambria House,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
532568,Cambria House,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
532568,Cambria House,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.02
532568,Cambria House,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.58
532568,Cambria House,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.67
532568,Cambria House,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
532568,Cambria House,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
532568,Cambria House,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
532568,Cambria House,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
532568,Cambria House,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
532568,Cambria House,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
532568,Cambria House,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
532568,Cambria House,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.37
532568,Cambria House,2023-06-12T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
532568,Cambria House,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532568,Cambria House,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
532568,Cambria House,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
532568,Cambria House,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
532568,Cambria House,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
532568,Cambria House,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
532568,Cambria House,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
532568,Cambria House,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
532568,Cambria House,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
532568,Cambria House,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
532568,Cambria House,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532568,Cambria House,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
532568,Cambria House,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
532568,Cambria House,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
532568,Cambria House,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
532568,Cambria House,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
532568,Cambria House,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
532568,Cambria House,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
532568,Cambria House,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
532568,Cambria House,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
532568,Cambria House,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
532568,Cambria House,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
532568,Cambria House,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
532568,Cambria House,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532568,Cambria House,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
532568,Cambria House,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,29.5
532568,Cambria House,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532568,Cambria House,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
532568,Cambria House,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532568,Cambria House,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
532568,Cambria House,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532568,Cambria House,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
532568,Cambria House,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
532568,Cambria House,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
532568,Cambria House,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
532568,Cambria House,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.09
532568,Cambria House,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.55
532568,Cambria House,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.48
532568,Cambria House,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
532568,Cambria House,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
532568,Cambria House,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
532568,Cambria House,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
532568,Cambria House,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
532568,Cambria House,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
532568,Cambria House,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
532568,Cambria House,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.44
532568,Cambria House,2023-06-12T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
532568,Cambria House,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
532568,Cambria House,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
532568,Cambria House,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
532568,Cambria House,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
532568,Cambria House,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.41
532568,Cambria House,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
532568,Cambria House,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
532568,Cambria House,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
532568,Cambria House,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
532568,Cambria House,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532568,Cambria House,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
532568,Cambria House,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
532568,Cambria House,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
532568,Cambria House,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
532568,Cambria House,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
532568,Cambria House,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
532568,Cambria House,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
532568,Cambria House,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
532568,Cambria House,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
532568,Cambria House,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
532568,Cambria House,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532568,Cambria House,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
532568,Cambria House,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,29.5
532568,Cambria House,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532568,Cambria House,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
532568,Cambria House,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532568,Cambria House,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
532568,Cambria House,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532568,Cambria House,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
532568,Cambria House,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
532568,Cambria House,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
532568,Cambria House,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
532568,Cambria House,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
532568,Cambria House,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.98
532568,Cambria House,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.31
532568,Cambria House,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
532568,Cambria House,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
532568,Cambria House,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
532568,Cambria House,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
532568,Cambria House,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
532568,Cambria House,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
532568,Cambria House,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
532568,Cambria House,2023-06-12T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
532568,Cambria House,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532568,Cambria House,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
532568,Cambria House,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
532568,Cambria House,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
532568,Cambria House,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
532568,Cambria House,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
532568,Cambria House,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
532568,Cambria House,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
532568,Cambria House,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
532568,Cambria House,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
532568,Cambria House,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
532568,Cambria House,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
532568,Cambria House,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
532568,Cambria House,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
532568,Cambria House,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
532568,Cambria House,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
532568,Cambria House,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
532568,Cambria House,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
532568,Cambria House,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
532568,Cambria House,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532568,Cambria House,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
532568,Cambria House,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532568,Cambria House,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,29.4
532568,Cambria House,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532568,Cambria House,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
532568,Cambria House,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532568,Cambria House,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
532568,Cambria House,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532568,Cambria House,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
532568,Cambria House,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
532568,Cambria House,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
532568,Cambria House,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
532568,Cambria House,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.68
532568,Cambria House,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.09
532568,Cambria House,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.5
532568,Cambria House,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
532568,Cambria House,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
532568,Cambria House,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
532568,Cambria House,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
532568,Cambria House,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
532568,Cambria House,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
532568,Cambria House,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
532568,Cambria House,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
532568,Cambria House,2023-06-12T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
532568,Cambria House,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532568,Cambria House,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
532568,Cambria House,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
532568,Cambria House,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
532568,Cambria House,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.23
532568,Cambria House,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.06
532568,Cambria House,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
532568,Cambria House,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
532568,Cambria House,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
532568,Cambria House,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
532568,Cambria House,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
532568,Cambria House,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
532568,Cambria House,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
532568,Cambria House,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
532568,Cambria House,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
532568,Cambria House,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
532568,Cambria House,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
532568,Cambria House,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
532568,Cambria House,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
532568,Cambria House,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
532568,Cambria House,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
532568,Cambria House,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
532568,Cambria House,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
532568,Cambria House,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,29.3
532568,Cambria House,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532568,Cambria House,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
532568,Cambria House,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532568,Cambria House,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
532568,Cambria House,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532568,Cambria House,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
532568,Cambria House,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
532568,Cambria House,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
532568,Cambria House,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.89
532568,Cambria House,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.52
532568,Cambria House,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.55
532568,Cambria House,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
532568,Cambria House,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
532568,Cambria House,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
532568,Cambria House,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
532568,Cambria House,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
532568,Cambria House,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
532568,Cambria House,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
532568,Cambria House,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.14
532568,Cambria House,2023-06-12T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
532568,Cambria House,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
532568,Cambria House,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532568,Cambria House,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
532568,Cambria House,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
532568,Cambria House,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
532568,Cambria House,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.22
532568,Cambria House,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
532568,Cambria House,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
532568,Cambria House,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
532568,Cambria House,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
532568,Cambria House,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
532568,Cambria House,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
532568,Cambria House,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
532568,Cambria House,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
532568,Cambria House,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
532568,Cambria House,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
532568,Cambria House,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
532568,Cambria House,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
532568,Cambria House,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
532568,Cambria House,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
532568,Cambria House,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
532568,Cambria House,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
532568,Cambria House,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
532568,Cambria House,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,29.2
532568,Cambria House,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532568,Cambria House,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
532568,Cambria House,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532568,Cambria House,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
532568,Cambria House,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532568,Cambria House,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
532568,Cambria House,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
532568,Cambria House,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
532568,Cambria House,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.35
532568,Cambria House,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.2
532568,Cambria House,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.02
532568,Cambria House,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
532568,Cambria House,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
532568,Cambria House,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
532568,Cambria House,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
532568,Cambria House,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
532568,Cambria House,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
532568,Cambria House,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.7
532568,Cambria House,2023-06-12T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
532568,Cambria House,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
532568,Cambria House,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
532568,Cambria House,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
532568,Cambria House,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
532568,Cambria House,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.29
532568,Cambria House,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
532568,Cambria House,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
532568,Cambria House,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
532568,Cambria House,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
532568,Cambria House,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
532568,Cambria House,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
532568,Cambria House,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
532568,Cambria House,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
532568,Cambria House,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
532568,Cambria House,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
532568,Cambria House,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
532568,Cambria House,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
532568,Cambria House,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
532568,Cambria House,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.83
532568,Cambria House,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
532568,Cambria House,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
532568,Cambria House,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532568,Cambria House,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
532568,Cambria House,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,29.1
532568,Cambria House,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532568,Cambria House,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
532568,Cambria House,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532568,Cambria House,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
532568,Cambria House,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532568,Cambria House,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
532568,Cambria House,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
532568,Cambria House,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
532568,Cambria House,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.07
532568,Cambria House,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.85
532568,Cambria House,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.35
532568,Cambria House,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
532568,Cambria House,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
532568,Cambria House,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
532568,Cambria House,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
532568,Cambria House,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
532568,Cambria House,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
532568,Cambria House,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
532568,Cambria House,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
532568,Cambria House,2023-06-12T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
532568,Cambria House,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
532568,Cambria House,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532568,Cambria House,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
532568,Cambria House,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
532568,Cambria House,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
532568,Cambria House,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
532568,Cambria House,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
532568,Cambria House,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
532568,Cambria House,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
532568,Cambria House,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
532568,Cambria House,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
532568,Cambria House,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
532568,Cambria House,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
532568,Cambria House,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
532568,Cambria House,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
532568,Cambria House,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
532568,Cambria House,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
532568,Cambria House,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.65
532568,Cambria House,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
532568,Cambria House,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
532568,Cambria House,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532568,Cambria House,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
532568,Cambria House,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
532568,Cambria House,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,29.0
532568,Cambria House,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532568,Cambria House,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
532568,Cambria House,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532568,Cambria House,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
532568,Cambria House,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532568,Cambria House,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
532568,Cambria House,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
532568,Cambria House,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
532568,Cambria House,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
532568,Cambria House,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.37
532568,Cambria House,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.42
532568,Cambria House,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
532568,Cambria House,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
532568,Cambria House,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
532568,Cambria House,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
532568,Cambria House,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
532568,Cambria House,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
532568,Cambria House,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
532568,Cambria House,2023-06-12T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
532568,Cambria House,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532568,Cambria House,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
532568,Cambria House,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
532568,Cambria House,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
532568,Cambria House,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.32
532568,Cambria House,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
532568,Cambria House,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
532568,Cambria House,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
532568,Cambria House,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
532568,Cambria House,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
532568,Cambria House,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
532568,Cambria House,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
532568,Cambria House,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
532568,Cambria House,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
532568,Cambria House,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
532568,Cambria House,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
532568,Cambria House,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
532568,Cambria House,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
532568,Cambria House,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
532568,Cambria House,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
532568,Cambria House,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
532568,Cambria House,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
532568,Cambria House,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
532568,Cambria House,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532568,Cambria House,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,29.0
532568,Cambria House,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532568,Cambria House,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
