Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532568,Cambria House,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
532568,Cambria House,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532568,Cambria House,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
532568,Cambria House,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
532568,Cambria House,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
532568,Cambria House,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.41
532568,Cambria House,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.34
532568,Cambria House,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.94
532568,Cambria House,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
532568,Cambria House,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
532568,Cambria House,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
532568,Cambria House,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
532568,Cambria House,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
532568,Cambria House,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
532568,Cambria House,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
532568,Cambria House,2023-06-12T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
532568,Cambria House,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
532568,Cambria House,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532568,Cambria House,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
532568,Cambria House,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
532568,Cambria House,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
532568,Cambria House,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.88
532568,Cambria House,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
532568,Cambria House,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
532568,Cambria House,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
532568,Cambria House,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
532568,Cambria House,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
532568,Cambria House,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
532568,Cambria House,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
532568,Cambria House,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
532568,Cambria House,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
532568,Cambria House,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
532568,Cambria House,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
532568,Cambria House,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
532568,Cambria House,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.88
532568,Cambria House,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
532568,Cambria House,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
532568,Cambria House,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532568,Cambria House,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532568,Cambria House,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,28.9
532568,Cambria House,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532568,Cambria House,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
532568,Cambria House,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532568,Cambria House,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
532568,Cambria House,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532568,Cambria House,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
532568,Cambria House,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
532568,Cambria House,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
532568,Cambria House,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.45
532568,Cambria House,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.1
532568,Cambria House,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.06
532568,Cambria House,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
532568,Cambria House,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
532568,Cambria House,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
532568,Cambria House,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
532568,Cambria House,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
532568,Cambria House,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
532568,Cambria House,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
532568,Cambria House,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.05
532568,Cambria House,2023-06-12T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
532568,Cambria House,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532568,Cambria House,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
532568,Cambria House,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
532568,Cambria House,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
532568,Cambria House,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
532568,Cambria House,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
532568,Cambria House,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
532568,Cambria House,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
532568,Cambria House,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
532568,Cambria House,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
532568,Cambria House,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
532568,Cambria House,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
532568,Cambria House,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
532568,Cambria House,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
532568,Cambria House,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
532568,Cambria House,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
532568,Cambria House,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
532568,Cambria House,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
532568,Cambria House,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
532568,Cambria House,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
532568,Cambria House,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
532568,Cambria House,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532568,Cambria House,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532568,Cambria House,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,28.9
532568,Cambria House,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532568,Cambria House,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
532568,Cambria House,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532568,Cambria House,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
532568,Cambria House,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532568,Cambria House,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
532568,Cambria House,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
532568,Cambria House,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
532568,Cambria House,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.37
532568,Cambria House,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.31
532568,Cambria House,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.09
532568,Cambria House,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
532568,Cambria House,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
532568,Cambria House,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
532568,Cambria House,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
532568,Cambria House,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.48
532568,Cambria House,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
532568,Cambria House,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.14
532568,Cambria House,2023-06-12T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
532568,Cambria House,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
532568,Cambria House,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532568,Cambria House,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
532568,Cambria House,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
532568,Cambria House,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
532568,Cambria House,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
532568,Cambria House,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
532568,Cambria House,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
532568,Cambria House,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
532568,Cambria House,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
532568,Cambria House,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
532568,Cambria House,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
532568,Cambria House,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
532568,Cambria House,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
532568,Cambria House,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
532568,Cambria House,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
532568,Cambria House,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
532568,Cambria House,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
532568,Cambria House,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.04
532568,Cambria House,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
532568,Cambria House,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
532568,Cambria House,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
532568,Cambria House,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532568,Cambria House,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
532568,Cambria House,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,28.8
532568,Cambria House,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532568,Cambria House,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
532568,Cambria House,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532568,Cambria House,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
532568,Cambria House,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532568,Cambria House,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
532568,Cambria House,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
532568,Cambria House,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
532568,Cambria House,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.14
532568,Cambria House,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
532568,Cambria House,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.95
532568,Cambria House,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
532568,Cambria House,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
532568,Cambria House,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
532568,Cambria House,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
532568,Cambria House,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
532568,Cambria House,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
532568,Cambria House,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
532568,Cambria House,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
532568,Cambria House,2023-06-12T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
532568,Cambria House,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532568,Cambria House,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
532568,Cambria House,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
532568,Cambria House,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
532568,Cambria House,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
532568,Cambria House,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
532568,Cambria House,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
532568,Cambria House,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
532568,Cambria House,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
532568,Cambria House,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
532568,Cambria House,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
532568,Cambria House,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
532568,Cambria House,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
532568,Cambria House,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
532568,Cambria House,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
532568,Cambria House,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
532568,Cambria House,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
532568,Cambria House,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.18
532568,Cambria House,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
532568,Cambria House,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
532568,Cambria House,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
532568,Cambria House,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532568,Cambria House,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
532568,Cambria House,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,28.8
532568,Cambria House,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532568,Cambria House,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
532568,Cambria House,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532568,Cambria House,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
532568,Cambria House,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532568,Cambria House,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
532568,Cambria House,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
532568,Cambria House,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
532568,Cambria House,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
532568,Cambria House,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.85
532568,Cambria House,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.08
532568,Cambria House,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.72
532568,Cambria House,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
532568,Cambria House,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
532568,Cambria House,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
532568,Cambria House,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
532568,Cambria House,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
532568,Cambria House,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
532568,Cambria House,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
532568,Cambria House,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
532568,Cambria House,2023-06-12T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
532568,Cambria House,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532568,Cambria House,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
532568,Cambria House,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
532568,Cambria House,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
532568,Cambria House,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
532568,Cambria House,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
532568,Cambria House,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
532568,Cambria House,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
532568,Cambria House,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
532568,Cambria House,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
532568,Cambria House,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
532568,Cambria House,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
532568,Cambria House,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
532568,Cambria House,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
532568,Cambria House,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
532568,Cambria House,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
532568,Cambria House,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
532568,Cambria House,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.14
532568,Cambria House,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
532568,Cambria House,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
532568,Cambria House,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
532568,Cambria House,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532568,Cambria House,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
532568,Cambria House,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,28.7
532568,Cambria House,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
532568,Cambria House,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532568,Cambria House,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
532568,Cambria House,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532568,Cambria House,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
532568,Cambria House,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
532568,Cambria House,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
532568,Cambria House,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
532568,Cambria House,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
532568,Cambria House,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.5
532568,Cambria House,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
532568,Cambria House,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
532568,Cambria House,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
532568,Cambria House,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
532568,Cambria House,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
532568,Cambria House,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
532568,Cambria House,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
532568,Cambria House,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
532568,Cambria House,2023-06-12T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
532568,Cambria House,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532568,Cambria House,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
532568,Cambria House,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
532568,Cambria House,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
532568,Cambria House,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
532568,Cambria House,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
532568,Cambria House,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
532568,Cambria House,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
532568,Cambria House,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
532568,Cambria House,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
532568,Cambria House,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
532568,Cambria House,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
532568,Cambria House,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
532568,Cambria House,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
532568,Cambria House,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
532568,Cambria House,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
532568,Cambria House,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
532568,Cambria House,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
532568,Cambria House,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
532568,Cambria House,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
532568,Cambria House,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
532568,Cambria House,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532568,Cambria House,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532568,Cambria House,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,28.6
532568,Cambria House,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
532568,Cambria House,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532568,Cambria House,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
532568,Cambria House,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532568,Cambria House,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
532568,Cambria House,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
532568,Cambria House,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
532568,Cambria House,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
532568,Cambria House,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.39
532568,Cambria House,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.64
532568,Cambria House,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.1
532568,Cambria House,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
532568,Cambria House,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
532568,Cambria House,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
532568,Cambria House,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
532568,Cambria House,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
532568,Cambria House,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
532568,Cambria House,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
532568,Cambria House,2023-06-12T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
532568,Cambria House,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
532568,Cambria House,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532568,Cambria House,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532568,Cambria House,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
532568,Cambria House,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
532568,Cambria House,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
532568,Cambria House,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
532568,Cambria House,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
532568,Cambria House,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
532568,Cambria House,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
532568,Cambria House,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
532568,Cambria House,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
532568,Cambria House,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
532568,Cambria House,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
532568,Cambria House,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
532568,Cambria House,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
532568,Cambria House,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
532568,Cambria House,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
532568,Cambria House,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.05
532568,Cambria House,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
532568,Cambria House,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
532568,Cambria House,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
532568,Cambria House,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
532568,Cambria House,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
532568,Cambria House,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,28.5
532568,Cambria House,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
532568,Cambria House,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532568,Cambria House,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
532568,Cambria House,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
532568,Cambria House,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
532568,Cambria House,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
532568,Cambria House,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
532568,Cambria House,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.41
532568,Cambria House,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.69
532568,Cambria House,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.89
532568,Cambria House,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
532568,Cambria House,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
532568,Cambria House,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
532568,Cambria House,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
532568,Cambria House,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
532568,Cambria House,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
532568,Cambria House,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
532568,Cambria House,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
532568,Cambria House,2023-06-12T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
532568,Cambria House,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
532568,Cambria House,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532568,Cambria House,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
532568,Cambria House,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
532568,Cambria House,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
532568,Cambria House,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
532568,Cambria House,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
532568,Cambria House,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
532568,Cambria House,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
532568,Cambria House,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
532568,Cambria House,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
532568,Cambria House,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
532568,Cambria House,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
532568,Cambria House,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
532568,Cambria House,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
532568,Cambria House,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
532568,Cambria House,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
532568,Cambria House,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
532568,Cambria House,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
532568,Cambria House,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
532568,Cambria House,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
532568,Cambria House,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
532568,Cambria House,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532568,Cambria House,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
532568,Cambria House,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,28.5
532568,Cambria House,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
532568,Cambria House,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532568,Cambria House,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
532568,Cambria House,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
532568,Cambria House,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
532568,Cambria House,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
532568,Cambria House,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
532568,Cambria House,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.75
532568,Cambria House,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
532568,Cambria House,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.05
532568,Cambria House,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
532568,Cambria House,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
532568,Cambria House,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
532568,Cambria House,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
532568,Cambria House,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
532568,Cambria House,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
532568,Cambria House,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
532568,Cambria House,2023-06-12T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
532568,Cambria House,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
532568,Cambria House,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532568,Cambria House,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
532568,Cambria House,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
532568,Cambria House,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
532568,Cambria House,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
532568,Cambria House,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
532568,Cambria House,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
532568,Cambria House,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
532568,Cambria House,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
532568,Cambria House,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
532568,Cambria House,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
532568,Cambria House,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
532568,Cambria House,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
532568,Cambria House,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
532568,Cambria House,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
532568,Cambria House,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
532568,Cambria House,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
532568,Cambria House,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.93
532568,Cambria House,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
532568,Cambria House,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
532568,Cambria House,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
532568,Cambria House,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
532568,Cambria House,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
532568,Cambria House,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,28.4
532568,Cambria House,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
532568,Cambria House,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532568,Cambria House,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
532568,Cambria House,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
532568,Cambria House,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
532568,Cambria House,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
532568,Cambria House,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
532568,Cambria House,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.57
532568,Cambria House,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.49
532568,Cambria House,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.26
532568,Cambria House,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
532568,Cambria House,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
532568,Cambria House,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
532568,Cambria House,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
532568,Cambria House,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
532568,Cambria House,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
532568,Cambria House,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
532568,Cambria House,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
532568,Cambria House,2023-06-12T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
532568,Cambria House,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532568,Cambria House,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
532568,Cambria House,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
532568,Cambria House,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
532568,Cambria House,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
532568,Cambria House,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
532568,Cambria House,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
