Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
532568,Cambria House,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
532568,Cambria House,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
532568,Cambria House,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
532568,Cambria House,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
532568,Cambria House,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
532568,Cambria House,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
532568,Cambria House,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
532568,Cambria House,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
532568,Cambria House,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
532568,Cambria House,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
532568,Cambria House,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
532568,Cambria House,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
532568,Cambria House,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
532568,Cambria House,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532568,Cambria House,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
532568,Cambria House,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,28.4
532568,Cambria House,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
532568,Cambria House,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532568,Cambria House,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
532568,Cambria House,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
532568,Cambria House,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
532568,Cambria House,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
532568,Cambria House,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.2
532568,Cambria House,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.07
532568,Cambria House,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.53
532568,Cambria House,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
532568,Cambria House,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
532568,Cambria House,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
532568,Cambria House,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
532568,Cambria House,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
532568,Cambria House,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
532568,Cambria House,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
532568,Cambria House,2023-06-12T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
532568,Cambria House,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
532568,Cambria House,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532568,Cambria House,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
532568,Cambria House,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
532568,Cambria House,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
532568,Cambria House,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
532568,Cambria House,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
532568,Cambria House,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
532568,Cambria House,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
532568,Cambria House,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
532568,Cambria House,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
532568,Cambria House,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
532568,Cambria House,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
532568,Cambria House,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
532568,Cambria House,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
532568,Cambria House,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
532568,Cambria House,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
532568,Cambria House,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
532568,Cambria House,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
532568,Cambria House,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
532568,Cambria House,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
532568,Cambria House,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
532568,Cambria House,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
532568,Cambria House,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532568,Cambria House,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
532568,Cambria House,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,28.3
532568,Cambria House,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
532568,Cambria House,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532568,Cambria House,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
532568,Cambria House,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
532568,Cambria House,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
532568,Cambria House,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
532568,Cambria House,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.67
532568,Cambria House,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.58
532568,Cambria House,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.25
532568,Cambria House,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
532568,Cambria House,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
532568,Cambria House,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
532568,Cambria House,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
532568,Cambria House,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
532568,Cambria House,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
532568,Cambria House,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
532568,Cambria House,2023-06-12T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
532568,Cambria House,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
532568,Cambria House,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532568,Cambria House,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
532568,Cambria House,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
532568,Cambria House,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
532568,Cambria House,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
532568,Cambria House,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
532568,Cambria House,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
532568,Cambria House,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
532568,Cambria House,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
532568,Cambria House,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
532568,Cambria House,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
532568,Cambria House,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
532568,Cambria House,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
532568,Cambria House,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
532568,Cambria House,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
532568,Cambria House,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
532568,Cambria House,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
532568,Cambria House,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
532568,Cambria House,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
532568,Cambria House,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
532568,Cambria House,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
532568,Cambria House,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
532568,Cambria House,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
532568,Cambria House,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
532568,Cambria House,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,28.3
532568,Cambria House,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
532568,Cambria House,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532568,Cambria House,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
532568,Cambria House,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
532568,Cambria House,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
532568,Cambria House,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
532568,Cambria House,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.78
532568,Cambria House,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.91
532568,Cambria House,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.65
532568,Cambria House,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
532568,Cambria House,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
532568,Cambria House,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
532568,Cambria House,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
532568,Cambria House,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
532568,Cambria House,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
532568,Cambria House,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
532568,Cambria House,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
532568,Cambria House,2023-06-12T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
532568,Cambria House,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
532568,Cambria House,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
532568,Cambria House,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
532568,Cambria House,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
532568,Cambria House,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.79
532568,Cambria House,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
532568,Cambria House,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
532568,Cambria House,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
532568,Cambria House,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
532568,Cambria House,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
532568,Cambria House,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.08
532568,Cambria House,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
532568,Cambria House,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
532568,Cambria House,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
532568,Cambria House,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
532568,Cambria House,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
532568,Cambria House,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
532568,Cambria House,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
532568,Cambria House,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
532568,Cambria House,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
532568,Cambria House,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
532568,Cambria House,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
532568,Cambria House,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
532568,Cambria House,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,28.2
532568,Cambria House,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532568,Cambria House,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
532568,Cambria House,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532568,Cambria House,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
532568,Cambria House,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532568,Cambria House,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
532568,Cambria House,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
532568,Cambria House,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
532568,Cambria House,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
532568,Cambria House,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.06
532568,Cambria House,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.42
532568,Cambria House,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
532568,Cambria House,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
532568,Cambria House,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
532568,Cambria House,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
532568,Cambria House,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
532568,Cambria House,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
532568,Cambria House,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
532568,Cambria House,2023-06-12T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
532568,Cambria House,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
532568,Cambria House,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532568,Cambria House,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
532568,Cambria House,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
532568,Cambria House,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
532568,Cambria House,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
532568,Cambria House,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
532568,Cambria House,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
532568,Cambria House,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
532568,Cambria House,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
532568,Cambria House,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
532568,Cambria House,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
532568,Cambria House,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
532568,Cambria House,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
532568,Cambria House,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
532568,Cambria House,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
532568,Cambria House,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
532568,Cambria House,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
532568,Cambria House,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
532568,Cambria House,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
532568,Cambria House,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
532568,Cambria House,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
532568,Cambria House,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
532568,Cambria House,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
532568,Cambria House,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
532568,Cambria House,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,28.1
532568,Cambria House,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532568,Cambria House,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
532568,Cambria House,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532568,Cambria House,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
532568,Cambria House,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532568,Cambria House,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
532568,Cambria House,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
532568,Cambria House,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
532568,Cambria House,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.74
532568,Cambria House,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.68
532568,Cambria House,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.57
532568,Cambria House,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
532568,Cambria House,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
532568,Cambria House,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
532568,Cambria House,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
532568,Cambria House,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
532568,Cambria House,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
532568,Cambria House,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
532568,Cambria House,2023-06-12T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
532568,Cambria House,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
532568,Cambria House,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
532568,Cambria House,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
532568,Cambria House,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
532568,Cambria House,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
532568,Cambria House,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
532568,Cambria House,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
532568,Cambria House,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
532568,Cambria House,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
532568,Cambria House,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
532568,Cambria House,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
532568,Cambria House,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
532568,Cambria House,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
532568,Cambria House,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
532568,Cambria House,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
532568,Cambria House,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
532568,Cambria House,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
532568,Cambria House,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
532568,Cambria House,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
532568,Cambria House,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
532568,Cambria House,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
532568,Cambria House,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
532568,Cambria House,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
532568,Cambria House,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,28.1
532568,Cambria House,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
532568,Cambria House,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
532568,Cambria House,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532568,Cambria House,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
532568,Cambria House,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
532568,Cambria House,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
532568,Cambria House,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.78
532568,Cambria House,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.74
532568,Cambria House,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.07
532568,Cambria House,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
532568,Cambria House,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
532568,Cambria House,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
532568,Cambria House,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
532568,Cambria House,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
532568,Cambria House,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
532568,Cambria House,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
532568,Cambria House,2023-06-12T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
532568,Cambria House,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
532568,Cambria House,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532568,Cambria House,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
532568,Cambria House,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
532568,Cambria House,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
532568,Cambria House,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.02
532568,Cambria House,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
532568,Cambria House,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
532568,Cambria House,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
532568,Cambria House,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
532568,Cambria House,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
532568,Cambria House,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
532568,Cambria House,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
532568,Cambria House,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
532568,Cambria House,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
532568,Cambria House,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
532568,Cambria House,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
532568,Cambria House,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
532568,Cambria House,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
532568,Cambria House,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.64
532568,Cambria House,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
532568,Cambria House,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
532568,Cambria House,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
532568,Cambria House,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
532568,Cambria House,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
532568,Cambria House,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,28.0
532568,Cambria House,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
532568,Cambria House,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532568,Cambria House,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
532568,Cambria House,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
532568,Cambria House,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
532568,Cambria House,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
532568,Cambria House,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.37
532568,Cambria House,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.11
532568,Cambria House,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.77
532568,Cambria House,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
532568,Cambria House,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
532568,Cambria House,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
532568,Cambria House,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
532568,Cambria House,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.6
532568,Cambria House,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
532568,Cambria House,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
532568,Cambria House,2023-06-12T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
532568,Cambria House,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
532568,Cambria House,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
532568,Cambria House,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
532568,Cambria House,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
532568,Cambria House,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
532568,Cambria House,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
532568,Cambria House,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
532568,Cambria House,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
532568,Cambria House,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
532568,Cambria House,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
532568,Cambria House,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
532568,Cambria House,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
532568,Cambria House,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
532568,Cambria House,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
532568,Cambria House,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
532568,Cambria House,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
532568,Cambria House,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
532568,Cambria House,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
532568,Cambria House,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
532568,Cambria House,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
532568,Cambria House,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
532568,Cambria House,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
532568,Cambria House,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
532568,Cambria House,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,28.0
532568,Cambria House,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532568,Cambria House,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
532568,Cambria House,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532568,Cambria House,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
532568,Cambria House,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532568,Cambria House,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
532568,Cambria House,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
532568,Cambria House,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
532568,Cambria House,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
532568,Cambria House,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.2
532568,Cambria House,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.39
532568,Cambria House,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
532568,Cambria House,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
532568,Cambria House,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
532568,Cambria House,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
532568,Cambria House,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
532568,Cambria House,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
532568,Cambria House,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
532568,Cambria House,2023-06-12T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
532568,Cambria House,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
532568,Cambria House,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
532568,Cambria House,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
532568,Cambria House,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
532568,Cambria House,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
532568,Cambria House,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
532568,Cambria House,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
532568,Cambria House,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
532568,Cambria House,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
532568,Cambria House,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
532568,Cambria House,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
532568,Cambria House,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
532568,Cambria House,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
532568,Cambria House,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
532568,Cambria House,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
532568,Cambria House,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
532568,Cambria House,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
532568,Cambria House,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
532568,Cambria House,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
532568,Cambria House,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
532568,Cambria House,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
532568,Cambria House,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
532568,Cambria House,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
532568,Cambria House,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,28.0
532568,Cambria House,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532568,Cambria House,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
532568,Cambria House,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532568,Cambria House,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
532568,Cambria House,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532568,Cambria House,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
532568,Cambria House,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
532568,Cambria House,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
532568,Cambria House,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
532568,Cambria House,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.44
532568,Cambria House,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.08
532568,Cambria House,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.88
532568,Cambria House,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
532568,Cambria House,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
532568,Cambria House,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
532568,Cambria House,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
532568,Cambria House,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
532568,Cambria House,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
532568,Cambria House,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
532568,Cambria House,2023-06-12T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
532568,Cambria House,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532568,Cambria House,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
532568,Cambria House,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
532568,Cambria House,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
532568,Cambria House,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
532568,Cambria House,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
532568,Cambria House,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
532568,Cambria House,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
532568,Cambria House,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
532568,Cambria House,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
532568,Cambria House,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
532568,Cambria House,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
532568,Cambria House,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
532568,Cambria House,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
532568,Cambria House,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
532568,Cambria House,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
532568,Cambria House,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
532568,Cambria House,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
532568,Cambria House,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
532568,Cambria House,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
532568,Cambria House,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
532568,Cambria House,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
532568,Cambria House,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
532568,Cambria House,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,28.0
532568,Cambria House,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532568,Cambria House,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
532568,Cambria House,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532568,Cambria House,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
532568,Cambria House,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532568,Cambria House,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
532568,Cambria House,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
532568,Cambria House,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
