Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.13
532568,Cambria House,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.73
532568,Cambria House,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.76
532568,Cambria House,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
532568,Cambria House,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
532568,Cambria House,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
532568,Cambria House,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
532568,Cambria House,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
532568,Cambria House,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
532568,Cambria House,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
532568,Cambria House,2023-06-12T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
532568,Cambria House,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
532568,Cambria House,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532568,Cambria House,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532568,Cambria House,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
532568,Cambria House,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
532568,Cambria House,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
532568,Cambria House,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
532568,Cambria House,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
532568,Cambria House,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
532568,Cambria House,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
532568,Cambria House,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
532568,Cambria House,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
532568,Cambria House,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
532568,Cambria House,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
532568,Cambria House,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
532568,Cambria House,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
532568,Cambria House,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
532568,Cambria House,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
532568,Cambria House,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
532568,Cambria House,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
532568,Cambria House,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
532568,Cambria House,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
532568,Cambria House,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
532568,Cambria House,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
532568,Cambria House,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,28.0
532568,Cambria House,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532568,Cambria House,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
532568,Cambria House,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532568,Cambria House,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
532568,Cambria House,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532568,Cambria House,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
532568,Cambria House,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
532568,Cambria House,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
532568,Cambria House,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.3
532568,Cambria House,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.41
532568,Cambria House,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.93
532568,Cambria House,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
532568,Cambria House,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
532568,Cambria House,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
532568,Cambria House,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
532568,Cambria House,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
532568,Cambria House,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.99
532568,Cambria House,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
532568,Cambria House,2023-06-12T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
532568,Cambria House,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
532568,Cambria House,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
532568,Cambria House,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
532568,Cambria House,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
532568,Cambria House,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.3
532568,Cambria House,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
532568,Cambria House,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
532568,Cambria House,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
532568,Cambria House,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
532568,Cambria House,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
532568,Cambria House,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
532568,Cambria House,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
532568,Cambria House,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
532568,Cambria House,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
532568,Cambria House,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
532568,Cambria House,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
532568,Cambria House,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
532568,Cambria House,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
532568,Cambria House,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
532568,Cambria House,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
532568,Cambria House,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
532568,Cambria House,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
532568,Cambria House,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
532568,Cambria House,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
532568,Cambria House,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
532568,Cambria House,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,27.9
532568,Cambria House,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532568,Cambria House,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
532568,Cambria House,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532568,Cambria House,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
532568,Cambria House,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532568,Cambria House,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
532568,Cambria House,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
532568,Cambria House,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
532568,Cambria House,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.75
532568,Cambria House,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.22
532568,Cambria House,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.19
532568,Cambria House,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
532568,Cambria House,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
532568,Cambria House,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
532568,Cambria House,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
532568,Cambria House,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
532568,Cambria House,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
532568,Cambria House,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
532568,Cambria House,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
532568,Cambria House,2023-06-12T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
532568,Cambria House,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
532568,Cambria House,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532568,Cambria House,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
532568,Cambria House,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
532568,Cambria House,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
532568,Cambria House,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
532568,Cambria House,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
532568,Cambria House,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
532568,Cambria House,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
532568,Cambria House,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
532568,Cambria House,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
532568,Cambria House,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
532568,Cambria House,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
532568,Cambria House,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
532568,Cambria House,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
532568,Cambria House,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
532568,Cambria House,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
532568,Cambria House,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
532568,Cambria House,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
532568,Cambria House,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532568,Cambria House,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
532568,Cambria House,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
532568,Cambria House,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
532568,Cambria House,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,27.9
532568,Cambria House,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532568,Cambria House,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
532568,Cambria House,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532568,Cambria House,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
532568,Cambria House,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532568,Cambria House,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
532568,Cambria House,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
532568,Cambria House,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
532568,Cambria House,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.58
532568,Cambria House,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.43
532568,Cambria House,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.06
532568,Cambria House,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
532568,Cambria House,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
532568,Cambria House,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
532568,Cambria House,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
532568,Cambria House,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
532568,Cambria House,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
532568,Cambria House,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
532568,Cambria House,2023-06-12T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
532568,Cambria House,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
532568,Cambria House,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
532568,Cambria House,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
532568,Cambria House,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
532568,Cambria House,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
532568,Cambria House,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
532568,Cambria House,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
532568,Cambria House,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
532568,Cambria House,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
532568,Cambria House,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
532568,Cambria House,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
532568,Cambria House,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
532568,Cambria House,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
532568,Cambria House,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
532568,Cambria House,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
532568,Cambria House,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
532568,Cambria House,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
532568,Cambria House,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
532568,Cambria House,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
532568,Cambria House,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
532568,Cambria House,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532568,Cambria House,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
532568,Cambria House,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
532568,Cambria House,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,27.9
532568,Cambria House,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532568,Cambria House,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
532568,Cambria House,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532568,Cambria House,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
532568,Cambria House,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532568,Cambria House,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
532568,Cambria House,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
532568,Cambria House,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
532568,Cambria House,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
532568,Cambria House,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.82
532568,Cambria House,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.35
532568,Cambria House,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.72
532568,Cambria House,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
532568,Cambria House,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
532568,Cambria House,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
532568,Cambria House,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
532568,Cambria House,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
532568,Cambria House,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
532568,Cambria House,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
532568,Cambria House,2023-06-12T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
532568,Cambria House,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
532568,Cambria House,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532568,Cambria House,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
532568,Cambria House,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
532568,Cambria House,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
532568,Cambria House,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
532568,Cambria House,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
532568,Cambria House,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
532568,Cambria House,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
532568,Cambria House,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
532568,Cambria House,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
532568,Cambria House,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
532568,Cambria House,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
532568,Cambria House,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
532568,Cambria House,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
532568,Cambria House,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
532568,Cambria House,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
532568,Cambria House,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
532568,Cambria House,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
532568,Cambria House,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
532568,Cambria House,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
532568,Cambria House,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
532568,Cambria House,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
532568,Cambria House,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,27.9
532568,Cambria House,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532568,Cambria House,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
532568,Cambria House,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532568,Cambria House,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
532568,Cambria House,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532568,Cambria House,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
532568,Cambria House,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
532568,Cambria House,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
532568,Cambria House,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.81
532568,Cambria House,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.94
532568,Cambria House,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.81
532568,Cambria House,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
532568,Cambria House,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
532568,Cambria House,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
532568,Cambria House,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
532568,Cambria House,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.85
532568,Cambria House,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
532568,Cambria House,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
532568,Cambria House,2023-06-12T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
532568,Cambria House,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
532568,Cambria House,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532568,Cambria House,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
532568,Cambria House,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
532568,Cambria House,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
532568,Cambria House,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
532568,Cambria House,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
532568,Cambria House,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
532568,Cambria House,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
532568,Cambria House,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
532568,Cambria House,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
532568,Cambria House,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
532568,Cambria House,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
532568,Cambria House,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
532568,Cambria House,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
532568,Cambria House,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
532568,Cambria House,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
532568,Cambria House,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
532568,Cambria House,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
532568,Cambria House,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
532568,Cambria House,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
532568,Cambria House,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
532568,Cambria House,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
532568,Cambria House,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
532568,Cambria House,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,27.9
532568,Cambria House,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532568,Cambria House,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
532568,Cambria House,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532568,Cambria House,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
532568,Cambria House,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532568,Cambria House,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
532568,Cambria House,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
532568,Cambria House,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
532568,Cambria House,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.14
532568,Cambria House,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.31
532568,Cambria House,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.94
532568,Cambria House,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
532568,Cambria House,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
532568,Cambria House,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
532568,Cambria House,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
532568,Cambria House,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.27
532568,Cambria House,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
532568,Cambria House,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.68
532568,Cambria House,2023-06-12T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
532568,Cambria House,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
532568,Cambria House,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532568,Cambria House,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
532568,Cambria House,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532568,Cambria House,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
532568,Cambria House,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
532568,Cambria House,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
532568,Cambria House,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
532568,Cambria House,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
532568,Cambria House,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
532568,Cambria House,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
532568,Cambria House,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
532568,Cambria House,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
532568,Cambria House,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
532568,Cambria House,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
532568,Cambria House,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
532568,Cambria House,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
532568,Cambria House,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
532568,Cambria House,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
532568,Cambria House,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
532568,Cambria House,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
532568,Cambria House,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
532568,Cambria House,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
532568,Cambria House,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
532568,Cambria House,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
532568,Cambria House,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
532568,Cambria House,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,27.9
532568,Cambria House,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532568,Cambria House,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
532568,Cambria House,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532568,Cambria House,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
532568,Cambria House,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532568,Cambria House,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
532568,Cambria House,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
532568,Cambria House,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
532568,Cambria House,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.41
532568,Cambria House,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.14
532568,Cambria House,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.59
532568,Cambria House,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
532568,Cambria House,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
532568,Cambria House,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
532568,Cambria House,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
532568,Cambria House,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
532568,Cambria House,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
532568,Cambria House,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
532568,Cambria House,2023-06-12T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
532568,Cambria House,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
532568,Cambria House,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532568,Cambria House,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
532568,Cambria House,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
532568,Cambria House,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
532568,Cambria House,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
532568,Cambria House,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
532568,Cambria House,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
532568,Cambria House,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
532568,Cambria House,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
532568,Cambria House,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
532568,Cambria House,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
532568,Cambria House,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
532568,Cambria House,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
532568,Cambria House,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
532568,Cambria House,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
532568,Cambria House,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
532568,Cambria House,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
532568,Cambria House,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
532568,Cambria House,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
532568,Cambria House,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
532568,Cambria House,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532568,Cambria House,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
532568,Cambria House,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
532568,Cambria House,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,27.9
532568,Cambria House,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532568,Cambria House,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
532568,Cambria House,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532568,Cambria House,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
532568,Cambria House,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532568,Cambria House,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
532568,Cambria House,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
532568,Cambria House,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532568,Cambria House,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
532568,Cambria House,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.96
532568,Cambria House,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.06
532568,Cambria House,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.05
532568,Cambria House,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
532568,Cambria House,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
532568,Cambria House,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
532568,Cambria House,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
532568,Cambria House,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
532568,Cambria House,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
532568,Cambria House,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
532568,Cambria House,2023-06-12T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
532568,Cambria House,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
532568,Cambria House,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532568,Cambria House,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
532568,Cambria House,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
532568,Cambria House,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
532568,Cambria House,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.03
532568,Cambria House,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
532568,Cambria House,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
532568,Cambria House,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
532568,Cambria House,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
532568,Cambria House,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
532568,Cambria House,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
532568,Cambria House,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
532568,Cambria House,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
532568,Cambria House,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
532568,Cambria House,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
532568,Cambria House,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
532568,Cambria House,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
532568,Cambria House,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
532568,Cambria House,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
532568,Cambria House,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
532568,Cambria House,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
532568,Cambria House,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532568,Cambria House,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
532568,Cambria House,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,27.9
532568,Cambria House,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532568,Cambria House,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
532568,Cambria House,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
532568,Cambria House,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532568,Cambria House,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
532568,Cambria House,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
532568,Cambria House,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
532568,Cambria House,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
532568,Cambria House,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.66
532568,Cambria House,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
532568,Cambria House,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.94
532568,Cambria House,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
532568,Cambria House,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
532568,Cambria House,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
532568,Cambria House,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
532568,Cambria House,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
532568,Cambria House,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.47
532568,Cambria House,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
532568,Cambria House,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
532568,Cambria House,2023-06-12T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
532568,Cambria House,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
532568,Cambria House,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532568,Cambria House,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
532568,Cambria House,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
532568,Cambria House,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
532568,Cambria House,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.63
532568,Cambria House,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
532568,Cambria House,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
532568,Cambria House,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
532568,Cambria House,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
532568,Cambria House,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
532568,Cambria House,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
