Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
532568,Cambria House,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
532568,Cambria House,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
532568,Cambria House,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
532568,Cambria House,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
532568,Cambria House,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
532568,Cambria House,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
532568,Cambria House,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
532568,Cambria House,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
532568,Cambria House,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
532568,Cambria House,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
532568,Cambria House,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,27.9
532568,Cambria House,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532568,Cambria House,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
532568,Cambria House,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532568,Cambria House,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
532568,Cambria House,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532568,Cambria House,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
532568,Cambria House,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
532568,Cambria House,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
532568,Cambria House,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
532568,Cambria House,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.36
532568,Cambria House,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
532568,Cambria House,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.08
532568,Cambria House,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
532568,Cambria House,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
532568,Cambria House,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
532568,Cambria House,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
532568,Cambria House,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
532568,Cambria House,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
532568,Cambria House,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
532568,Cambria House,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
532568,Cambria House,2023-06-12T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
532568,Cambria House,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
532568,Cambria House,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
532568,Cambria House,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
532568,Cambria House,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
532568,Cambria House,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
532568,Cambria House,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
532568,Cambria House,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
532568,Cambria House,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
532568,Cambria House,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
532568,Cambria House,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
532568,Cambria House,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
532568,Cambria House,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
532568,Cambria House,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
532568,Cambria House,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
532568,Cambria House,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
532568,Cambria House,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
532568,Cambria House,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
532568,Cambria House,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
532568,Cambria House,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
532568,Cambria House,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
532568,Cambria House,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
532568,Cambria House,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
532568,Cambria House,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
532568,Cambria House,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,28.0
532568,Cambria House,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532568,Cambria House,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
532568,Cambria House,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532568,Cambria House,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
532568,Cambria House,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532568,Cambria House,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
532568,Cambria House,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
532568,Cambria House,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
532568,Cambria House,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
532568,Cambria House,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.45
532568,Cambria House,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.78
532568,Cambria House,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.73
532568,Cambria House,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
532568,Cambria House,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
532568,Cambria House,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
532568,Cambria House,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
532568,Cambria House,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
532568,Cambria House,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
532568,Cambria House,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
532568,Cambria House,2023-06-12T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
532568,Cambria House,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
532568,Cambria House,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532568,Cambria House,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
532568,Cambria House,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
532568,Cambria House,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
532568,Cambria House,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
532568,Cambria House,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
532568,Cambria House,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
532568,Cambria House,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
532568,Cambria House,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
532568,Cambria House,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
532568,Cambria House,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
532568,Cambria House,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
532568,Cambria House,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
532568,Cambria House,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
532568,Cambria House,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
532568,Cambria House,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
532568,Cambria House,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
532568,Cambria House,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
532568,Cambria House,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
532568,Cambria House,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
532568,Cambria House,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
532568,Cambria House,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
532568,Cambria House,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
532568,Cambria House,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,28.0
532568,Cambria House,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532568,Cambria House,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
532568,Cambria House,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532568,Cambria House,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
532568,Cambria House,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532568,Cambria House,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
532568,Cambria House,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
532568,Cambria House,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
532568,Cambria House,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
532568,Cambria House,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.69
532568,Cambria House,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.46
532568,Cambria House,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
532568,Cambria House,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
532568,Cambria House,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
532568,Cambria House,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
532568,Cambria House,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
532568,Cambria House,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532568,Cambria House,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
532568,Cambria House,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
532568,Cambria House,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
532568,Cambria House,2023-06-12T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
532568,Cambria House,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
532568,Cambria House,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532568,Cambria House,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
532568,Cambria House,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
532568,Cambria House,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
532568,Cambria House,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
532568,Cambria House,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
532568,Cambria House,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
532568,Cambria House,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
532568,Cambria House,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
532568,Cambria House,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
532568,Cambria House,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
532568,Cambria House,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
532568,Cambria House,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
532568,Cambria House,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
532568,Cambria House,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
532568,Cambria House,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
532568,Cambria House,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
532568,Cambria House,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
532568,Cambria House,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
532568,Cambria House,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
532568,Cambria House,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
532568,Cambria House,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532568,Cambria House,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
532568,Cambria House,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
532568,Cambria House,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,28.0
532568,Cambria House,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
532568,Cambria House,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
532568,Cambria House,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
532568,Cambria House,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
532568,Cambria House,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
532568,Cambria House,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
532568,Cambria House,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.98
532568,Cambria House,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.11
532568,Cambria House,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.16
532568,Cambria House,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
532568,Cambria House,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
532568,Cambria House,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
532568,Cambria House,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
532568,Cambria House,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
532568,Cambria House,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
532568,Cambria House,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
532568,Cambria House,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
532568,Cambria House,2023-06-12T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
532568,Cambria House,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
532568,Cambria House,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532568,Cambria House,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
532568,Cambria House,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
532568,Cambria House,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
532568,Cambria House,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
532568,Cambria House,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
532568,Cambria House,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
532568,Cambria House,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
532568,Cambria House,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
532568,Cambria House,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
532568,Cambria House,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
532568,Cambria House,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
532568,Cambria House,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
532568,Cambria House,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
532568,Cambria House,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
532568,Cambria House,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
532568,Cambria House,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
532568,Cambria House,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
532568,Cambria House,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
532568,Cambria House,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
532568,Cambria House,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
532568,Cambria House,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
532568,Cambria House,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,28.0
532568,Cambria House,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532568,Cambria House,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
532568,Cambria House,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532568,Cambria House,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
532568,Cambria House,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
532568,Cambria House,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
532568,Cambria House,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
532568,Cambria House,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
532568,Cambria House,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.24
532568,Cambria House,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
532568,Cambria House,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.44
532568,Cambria House,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
532568,Cambria House,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
532568,Cambria House,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
532568,Cambria House,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
532568,Cambria House,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
532568,Cambria House,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
532568,Cambria House,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
532568,Cambria House,2023-06-12T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
532568,Cambria House,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
532568,Cambria House,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532568,Cambria House,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
532568,Cambria House,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
532568,Cambria House,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
532568,Cambria House,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
532568,Cambria House,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
532568,Cambria House,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
532568,Cambria House,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
532568,Cambria House,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
532568,Cambria House,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
532568,Cambria House,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
532568,Cambria House,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
532568,Cambria House,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
532568,Cambria House,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
532568,Cambria House,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
532568,Cambria House,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
532568,Cambria House,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
532568,Cambria House,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
532568,Cambria House,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
532568,Cambria House,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532568,Cambria House,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532568,Cambria House,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
532568,Cambria House,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,28.0
532568,Cambria House,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532568,Cambria House,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
532568,Cambria House,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532568,Cambria House,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
532568,Cambria House,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532568,Cambria House,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
532568,Cambria House,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
532568,Cambria House,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
532568,Cambria House,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
532568,Cambria House,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.44
532568,Cambria House,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.94
532568,Cambria House,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.69
532568,Cambria House,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
532568,Cambria House,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
532568,Cambria House,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
532568,Cambria House,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
532568,Cambria House,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
532568,Cambria House,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
532568,Cambria House,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
532568,Cambria House,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
532568,Cambria House,2023-06-12T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
532568,Cambria House,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
532568,Cambria House,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
532568,Cambria House,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
532568,Cambria House,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
532568,Cambria House,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
532568,Cambria House,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
532568,Cambria House,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
532568,Cambria House,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
532568,Cambria House,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
532568,Cambria House,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
532568,Cambria House,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
532568,Cambria House,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
532568,Cambria House,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
532568,Cambria House,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
532568,Cambria House,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
532568,Cambria House,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
532568,Cambria House,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
532568,Cambria House,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
532568,Cambria House,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
532568,Cambria House,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
532568,Cambria House,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532568,Cambria House,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
532568,Cambria House,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,28.1
532568,Cambria House,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532568,Cambria House,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
532568,Cambria House,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532568,Cambria House,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
532568,Cambria House,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532568,Cambria House,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
532568,Cambria House,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
532568,Cambria House,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
532568,Cambria House,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
532568,Cambria House,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
532568,Cambria House,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.03
532568,Cambria House,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.71
532568,Cambria House,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
532568,Cambria House,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
532568,Cambria House,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
532568,Cambria House,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
532568,Cambria House,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
532568,Cambria House,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
532568,Cambria House,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
532568,Cambria House,2023-06-12T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532568,Cambria House,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532568,Cambria House,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
532568,Cambria House,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
532568,Cambria House,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
532568,Cambria House,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
532568,Cambria House,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
532568,Cambria House,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
532568,Cambria House,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
532568,Cambria House,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
532568,Cambria House,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
532568,Cambria House,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
532568,Cambria House,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
532568,Cambria House,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
532568,Cambria House,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
532568,Cambria House,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
532568,Cambria House,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
532568,Cambria House,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
532568,Cambria House,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
532568,Cambria House,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
532568,Cambria House,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532568,Cambria House,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
532568,Cambria House,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,28.1
532568,Cambria House,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532568,Cambria House,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
532568,Cambria House,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532568,Cambria House,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
532568,Cambria House,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532568,Cambria House,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
532568,Cambria House,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
532568,Cambria House,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
532568,Cambria House,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
532568,Cambria House,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.09
532568,Cambria House,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.29
532568,Cambria House,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.66
532568,Cambria House,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
532568,Cambria House,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
532568,Cambria House,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
532568,Cambria House,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
532568,Cambria House,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
532568,Cambria House,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
532568,Cambria House,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
532568,Cambria House,2023-06-12T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532568,Cambria House,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532568,Cambria House,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
532568,Cambria House,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
532568,Cambria House,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
532568,Cambria House,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
532568,Cambria House,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
532568,Cambria House,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
532568,Cambria House,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
532568,Cambria House,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
532568,Cambria House,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
532568,Cambria House,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
532568,Cambria House,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
532568,Cambria House,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
532568,Cambria House,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
532568,Cambria House,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
532568,Cambria House,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
532568,Cambria House,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
532568,Cambria House,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
532568,Cambria House,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
532568,Cambria House,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
532568,Cambria House,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
532568,Cambria House,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
532568,Cambria House,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,28.2
532568,Cambria House,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532568,Cambria House,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
532568,Cambria House,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
532568,Cambria House,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
532568,Cambria House,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
532568,Cambria House,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
532568,Cambria House,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
532568,Cambria House,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.18
532568,Cambria House,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.85
532568,Cambria House,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.32
532568,Cambria House,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
532568,Cambria House,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
532568,Cambria House,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
532568,Cambria House,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
532568,Cambria House,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
532568,Cambria House,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
532568,Cambria House,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
532568,Cambria House,2023-06-12T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532568,Cambria House,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532568,Cambria House,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
532568,Cambria House,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
532568,Cambria House,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
532568,Cambria House,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
532568,Cambria House,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
532568,Cambria House,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
532568,Cambria House,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
532568,Cambria House,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
532568,Cambria House,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
532568,Cambria House,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
532568,Cambria House,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
532568,Cambria House,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
532568,Cambria House,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
532568,Cambria House,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
532568,Cambria House,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
532568,Cambria House,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
532568,Cambria House,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
532568,Cambria House,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
532568,Cambria House,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
532568,Cambria House,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
532568,Cambria House,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532568,Cambria House,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
532568,Cambria House,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,28.2
532568,Cambria House,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
532568,Cambria House,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532568,Cambria House,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
532568,Cambria House,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
532568,Cambria House,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
532568,Cambria House,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
532568,Cambria House,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
532568,Cambria House,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.86
532568,Cambria House,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.64
532568,Cambria House,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.3
532568,Cambria House,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
532568,Cambria House,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
532568,Cambria House,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
532568,Cambria House,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
532568,Cambria House,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
