Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
532568,Cambria House,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
532568,Cambria House,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
532568,Cambria House,2023-06-12T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
532568,Cambria House,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
532568,Cambria House,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532568,Cambria House,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
532568,Cambria House,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
532568,Cambria House,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
532568,Cambria House,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
532568,Cambria House,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
532568,Cambria House,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
532568,Cambria House,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
532568,Cambria House,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
532568,Cambria House,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
532568,Cambria House,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
532568,Cambria House,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
532568,Cambria House,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
532568,Cambria House,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
532568,Cambria House,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
532568,Cambria House,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
532568,Cambria House,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
532568,Cambria House,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
532568,Cambria House,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
532568,Cambria House,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532568,Cambria House,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
532568,Cambria House,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,28.3
532568,Cambria House,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532568,Cambria House,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
532568,Cambria House,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
532568,Cambria House,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532568,Cambria House,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
532568,Cambria House,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
532568,Cambria House,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
532568,Cambria House,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
532568,Cambria House,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.09
532568,Cambria House,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.81
532568,Cambria House,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.22
532568,Cambria House,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
532568,Cambria House,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
532568,Cambria House,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
532568,Cambria House,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
532568,Cambria House,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
532568,Cambria House,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
532568,Cambria House,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
532568,Cambria House,2023-06-12T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532568,Cambria House,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532568,Cambria House,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
532568,Cambria House,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
532568,Cambria House,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
532568,Cambria House,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
532568,Cambria House,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
532568,Cambria House,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
532568,Cambria House,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
532568,Cambria House,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
532568,Cambria House,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
532568,Cambria House,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
532568,Cambria House,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
532568,Cambria House,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
532568,Cambria House,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
532568,Cambria House,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
532568,Cambria House,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
532568,Cambria House,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
532568,Cambria House,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
532568,Cambria House,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
532568,Cambria House,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
532568,Cambria House,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
532568,Cambria House,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
532568,Cambria House,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
532568,Cambria House,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,28.3
532568,Cambria House,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
532568,Cambria House,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532568,Cambria House,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
532568,Cambria House,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
532568,Cambria House,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
532568,Cambria House,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
532568,Cambria House,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
532568,Cambria House,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.85
532568,Cambria House,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.24
532568,Cambria House,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.55
532568,Cambria House,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
532568,Cambria House,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
532568,Cambria House,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
532568,Cambria House,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
532568,Cambria House,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
532568,Cambria House,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
532568,Cambria House,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
532568,Cambria House,2023-06-12T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532568,Cambria House,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
532568,Cambria House,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
532568,Cambria House,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
532568,Cambria House,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
532568,Cambria House,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
532568,Cambria House,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
532568,Cambria House,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
532568,Cambria House,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
532568,Cambria House,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
532568,Cambria House,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
532568,Cambria House,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
532568,Cambria House,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
532568,Cambria House,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
532568,Cambria House,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
532568,Cambria House,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
532568,Cambria House,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
532568,Cambria House,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
532568,Cambria House,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
532568,Cambria House,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
532568,Cambria House,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
532568,Cambria House,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,28.4
532568,Cambria House,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532568,Cambria House,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
532568,Cambria House,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532568,Cambria House,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
532568,Cambria House,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
532568,Cambria House,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
532568,Cambria House,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532568,Cambria House,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
532568,Cambria House,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.64
532568,Cambria House,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
532568,Cambria House,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.64
532568,Cambria House,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
532568,Cambria House,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
532568,Cambria House,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
532568,Cambria House,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
532568,Cambria House,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
532568,Cambria House,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
532568,Cambria House,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
532568,Cambria House,2023-06-12T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532568,Cambria House,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532568,Cambria House,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
532568,Cambria House,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
532568,Cambria House,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
532568,Cambria House,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
532568,Cambria House,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
532568,Cambria House,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
532568,Cambria House,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
532568,Cambria House,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
532568,Cambria House,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
532568,Cambria House,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
532568,Cambria House,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
532568,Cambria House,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
532568,Cambria House,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
532568,Cambria House,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
532568,Cambria House,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
532568,Cambria House,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
532568,Cambria House,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
532568,Cambria House,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
532568,Cambria House,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
532568,Cambria House,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
532568,Cambria House,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
532568,Cambria House,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,28.4
532568,Cambria House,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532568,Cambria House,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
532568,Cambria House,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532568,Cambria House,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
532568,Cambria House,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
532568,Cambria House,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
532568,Cambria House,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
532568,Cambria House,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
532568,Cambria House,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.93
532568,Cambria House,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.35
532568,Cambria House,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.49
532568,Cambria House,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
532568,Cambria House,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
532568,Cambria House,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
532568,Cambria House,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
532568,Cambria House,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
532568,Cambria House,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
532568,Cambria House,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
532568,Cambria House,2023-06-12T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
532568,Cambria House,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
532568,Cambria House,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
532568,Cambria House,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
532568,Cambria House,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
532568,Cambria House,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
532568,Cambria House,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
532568,Cambria House,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
532568,Cambria House,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
532568,Cambria House,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
532568,Cambria House,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
532568,Cambria House,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
532568,Cambria House,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
532568,Cambria House,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
532568,Cambria House,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
532568,Cambria House,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
532568,Cambria House,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
532568,Cambria House,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
532568,Cambria House,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
532568,Cambria House,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
532568,Cambria House,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532568,Cambria House,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
532568,Cambria House,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,28.5
532568,Cambria House,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
532568,Cambria House,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532568,Cambria House,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
532568,Cambria House,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
532568,Cambria House,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
532568,Cambria House,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
532568,Cambria House,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
532568,Cambria House,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.12
532568,Cambria House,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.5
532568,Cambria House,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.1
532568,Cambria House,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
532568,Cambria House,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
532568,Cambria House,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
532568,Cambria House,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
532568,Cambria House,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
532568,Cambria House,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
532568,Cambria House,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
532568,Cambria House,2023-06-12T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532568,Cambria House,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532568,Cambria House,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532568,Cambria House,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532568,Cambria House,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
532568,Cambria House,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
532568,Cambria House,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
532568,Cambria House,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
532568,Cambria House,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
532568,Cambria House,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
532568,Cambria House,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
532568,Cambria House,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
532568,Cambria House,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
532568,Cambria House,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
532568,Cambria House,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
532568,Cambria House,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
532568,Cambria House,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
532568,Cambria House,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
532568,Cambria House,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
532568,Cambria House,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
532568,Cambria House,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
532568,Cambria House,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532568,Cambria House,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
532568,Cambria House,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
532568,Cambria House,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,28.5
532568,Cambria House,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
532568,Cambria House,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
532568,Cambria House,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
532568,Cambria House,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
532568,Cambria House,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
532568,Cambria House,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
532568,Cambria House,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.81
532568,Cambria House,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
532568,Cambria House,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.21
532568,Cambria House,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
532568,Cambria House,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
532568,Cambria House,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
532568,Cambria House,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
532568,Cambria House,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
532568,Cambria House,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
532568,Cambria House,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
532568,Cambria House,2023-06-12T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
532568,Cambria House,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
532568,Cambria House,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
532568,Cambria House,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532568,Cambria House,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
532568,Cambria House,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
532568,Cambria House,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
532568,Cambria House,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
532568,Cambria House,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
532568,Cambria House,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
532568,Cambria House,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
532568,Cambria House,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
532568,Cambria House,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
532568,Cambria House,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
532568,Cambria House,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
532568,Cambria House,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
532568,Cambria House,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
532568,Cambria House,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
532568,Cambria House,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
532568,Cambria House,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
532568,Cambria House,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
532568,Cambria House,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
532568,Cambria House,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
532568,Cambria House,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
532568,Cambria House,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,28.6
532568,Cambria House,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
532568,Cambria House,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532568,Cambria House,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
532568,Cambria House,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
532568,Cambria House,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
532568,Cambria House,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
532568,Cambria House,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
532568,Cambria House,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
532568,Cambria House,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
532568,Cambria House,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.2
532568,Cambria House,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
532568,Cambria House,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
532568,Cambria House,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
532568,Cambria House,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
532568,Cambria House,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
532568,Cambria House,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
532568,Cambria House,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
532568,Cambria House,2023-06-12T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532568,Cambria House,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532568,Cambria House,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532568,Cambria House,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
532568,Cambria House,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
532568,Cambria House,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
532568,Cambria House,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
532568,Cambria House,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
532568,Cambria House,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
532568,Cambria House,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
532568,Cambria House,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
532568,Cambria House,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
532568,Cambria House,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
532568,Cambria House,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
532568,Cambria House,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
532568,Cambria House,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
532568,Cambria House,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
532568,Cambria House,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
532568,Cambria House,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
532568,Cambria House,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
532568,Cambria House,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
532568,Cambria House,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
532568,Cambria House,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
532568,Cambria House,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
532568,Cambria House,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,28.7
532568,Cambria House,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
532568,Cambria House,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532568,Cambria House,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
532568,Cambria House,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
532568,Cambria House,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
532568,Cambria House,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
532568,Cambria House,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
532568,Cambria House,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.72
532568,Cambria House,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.58
532568,Cambria House,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.17
532568,Cambria House,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
532568,Cambria House,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
532568,Cambria House,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
532568,Cambria House,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
532568,Cambria House,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
532568,Cambria House,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
532568,Cambria House,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
532568,Cambria House,2023-06-12T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
532568,Cambria House,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
532568,Cambria House,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532568,Cambria House,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
532568,Cambria House,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
532568,Cambria House,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
532568,Cambria House,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
532568,Cambria House,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
532568,Cambria House,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
532568,Cambria House,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
532568,Cambria House,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
532568,Cambria House,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
532568,Cambria House,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
532568,Cambria House,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
532568,Cambria House,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
532568,Cambria House,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
532568,Cambria House,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
532568,Cambria House,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
532568,Cambria House,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
532568,Cambria House,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
532568,Cambria House,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
532568,Cambria House,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
532568,Cambria House,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
532568,Cambria House,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
532568,Cambria House,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,28.8
532568,Cambria House,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
532568,Cambria House,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532568,Cambria House,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
532568,Cambria House,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532568,Cambria House,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
532568,Cambria House,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
532568,Cambria House,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
532568,Cambria House,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
532568,Cambria House,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.58
532568,Cambria House,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
532568,Cambria House,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.07
532568,Cambria House,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
532568,Cambria House,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
532568,Cambria House,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
532568,Cambria House,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
532568,Cambria House,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
532568,Cambria House,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
532568,Cambria House,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
532568,Cambria House,2023-06-12T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532568,Cambria House,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532568,Cambria House,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
532568,Cambria House,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532568,Cambria House,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
532568,Cambria House,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
532568,Cambria House,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
532568,Cambria House,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
532568,Cambria House,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
532568,Cambria House,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
532568,Cambria House,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
532568,Cambria House,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
532568,Cambria House,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
532568,Cambria House,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
532568,Cambria House,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
532568,Cambria House,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
532568,Cambria House,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
532568,Cambria House,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
