Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
532568,Cambria House,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
532568,Cambria House,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
532568,Cambria House,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
532568,Cambria House,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
532568,Cambria House,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,28.8
532568,Cambria House,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
532568,Cambria House,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532568,Cambria House,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
532568,Cambria House,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532568,Cambria House,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
532568,Cambria House,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
532568,Cambria House,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
532568,Cambria House,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
532568,Cambria House,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
532568,Cambria House,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.3
532568,Cambria House,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.62
532568,Cambria House,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
532568,Cambria House,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
532568,Cambria House,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
532568,Cambria House,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
532568,Cambria House,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
532568,Cambria House,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
532568,Cambria House,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
532568,Cambria House,2023-06-12T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532568,Cambria House,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532568,Cambria House,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532568,Cambria House,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
532568,Cambria House,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
532568,Cambria House,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
532568,Cambria House,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
532568,Cambria House,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
532568,Cambria House,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
532568,Cambria House,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
532568,Cambria House,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
532568,Cambria House,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
532568,Cambria House,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
532568,Cambria House,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
532568,Cambria House,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
532568,Cambria House,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
532568,Cambria House,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
532568,Cambria House,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
532568,Cambria House,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
532568,Cambria House,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
532568,Cambria House,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532568,Cambria House,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
532568,Cambria House,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
532568,Cambria House,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,28.9
532568,Cambria House,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
532568,Cambria House,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532568,Cambria House,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
532568,Cambria House,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
532568,Cambria House,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
532568,Cambria House,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
532568,Cambria House,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
532568,Cambria House,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.08
532568,Cambria House,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
532568,Cambria House,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.07
532568,Cambria House,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
532568,Cambria House,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
532568,Cambria House,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
532568,Cambria House,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
532568,Cambria House,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
532568,Cambria House,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
532568,Cambria House,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
532568,Cambria House,2023-06-12T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
532568,Cambria House,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
532568,Cambria House,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
532568,Cambria House,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532568,Cambria House,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
532568,Cambria House,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
532568,Cambria House,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
532568,Cambria House,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
532568,Cambria House,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
532568,Cambria House,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
532568,Cambria House,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
532568,Cambria House,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
532568,Cambria House,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
532568,Cambria House,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
532568,Cambria House,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
532568,Cambria House,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
532568,Cambria House,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
532568,Cambria House,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
532568,Cambria House,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
532568,Cambria House,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
532568,Cambria House,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
532568,Cambria House,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
532568,Cambria House,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
532568,Cambria House,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,28.9
532568,Cambria House,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
532568,Cambria House,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532568,Cambria House,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
532568,Cambria House,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
532568,Cambria House,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
532568,Cambria House,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
532568,Cambria House,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
532568,Cambria House,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.1
532568,Cambria House,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.99
532568,Cambria House,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.48
532568,Cambria House,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
532568,Cambria House,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
532568,Cambria House,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
532568,Cambria House,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
532568,Cambria House,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
532568,Cambria House,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
532568,Cambria House,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
532568,Cambria House,2023-06-12T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
532568,Cambria House,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
532568,Cambria House,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532568,Cambria House,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532568,Cambria House,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
532568,Cambria House,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
532568,Cambria House,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
532568,Cambria House,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
532568,Cambria House,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
532568,Cambria House,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
532568,Cambria House,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
532568,Cambria House,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
532568,Cambria House,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
532568,Cambria House,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
532568,Cambria House,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
532568,Cambria House,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
532568,Cambria House,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
532568,Cambria House,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
532568,Cambria House,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
532568,Cambria House,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
532568,Cambria House,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
532568,Cambria House,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
532568,Cambria House,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,29.0
532568,Cambria House,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
532568,Cambria House,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532568,Cambria House,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
532568,Cambria House,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
532568,Cambria House,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
532568,Cambria House,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
532568,Cambria House,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
532568,Cambria House,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.58
532568,Cambria House,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.44
532568,Cambria House,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.54
532568,Cambria House,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
532568,Cambria House,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
532568,Cambria House,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
532568,Cambria House,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
532568,Cambria House,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
532568,Cambria House,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
532568,Cambria House,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
532568,Cambria House,2023-06-12T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532568,Cambria House,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532568,Cambria House,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
532568,Cambria House,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
532568,Cambria House,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
532568,Cambria House,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
532568,Cambria House,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
532568,Cambria House,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
532568,Cambria House,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
532568,Cambria House,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
532568,Cambria House,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
532568,Cambria House,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
532568,Cambria House,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
532568,Cambria House,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
532568,Cambria House,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
532568,Cambria House,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
532568,Cambria House,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
532568,Cambria House,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
532568,Cambria House,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
532568,Cambria House,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
532568,Cambria House,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
532568,Cambria House,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
532568,Cambria House,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
532568,Cambria House,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
532568,Cambria House,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
532568,Cambria House,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,29.0
532568,Cambria House,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532568,Cambria House,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
532568,Cambria House,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532568,Cambria House,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
532568,Cambria House,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532568,Cambria House,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
532568,Cambria House,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
532568,Cambria House,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
532568,Cambria House,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
532568,Cambria House,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.69
532568,Cambria House,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
532568,Cambria House,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.91
532568,Cambria House,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
532568,Cambria House,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
532568,Cambria House,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
532568,Cambria House,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
532568,Cambria House,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
532568,Cambria House,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
532568,Cambria House,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
532568,Cambria House,2023-06-12T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532568,Cambria House,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532568,Cambria House,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532568,Cambria House,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532568,Cambria House,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
532568,Cambria House,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
532568,Cambria House,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
532568,Cambria House,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
532568,Cambria House,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
532568,Cambria House,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
532568,Cambria House,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
532568,Cambria House,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
532568,Cambria House,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
532568,Cambria House,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
532568,Cambria House,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
532568,Cambria House,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
532568,Cambria House,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
532568,Cambria House,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
532568,Cambria House,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
532568,Cambria House,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
532568,Cambria House,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
532568,Cambria House,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
532568,Cambria House,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532568,Cambria House,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532568,Cambria House,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
532568,Cambria House,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,29.1
532568,Cambria House,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532568,Cambria House,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
532568,Cambria House,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532568,Cambria House,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
532568,Cambria House,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532568,Cambria House,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
532568,Cambria House,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
532568,Cambria House,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
532568,Cambria House,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
532568,Cambria House,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.24
532568,Cambria House,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.65
532568,Cambria House,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.61
532568,Cambria House,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
532568,Cambria House,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
532568,Cambria House,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
532568,Cambria House,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
532568,Cambria House,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
532568,Cambria House,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
532568,Cambria House,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
532568,Cambria House,2023-06-12T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
532568,Cambria House,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532568,Cambria House,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
532568,Cambria House,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532568,Cambria House,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
532568,Cambria House,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
532568,Cambria House,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
532568,Cambria House,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
532568,Cambria House,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
532568,Cambria House,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
532568,Cambria House,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
532568,Cambria House,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
532568,Cambria House,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
532568,Cambria House,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
532568,Cambria House,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
532568,Cambria House,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
532568,Cambria House,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
532568,Cambria House,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
532568,Cambria House,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
532568,Cambria House,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
532568,Cambria House,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
532568,Cambria House,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
532568,Cambria House,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532568,Cambria House,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
532568,Cambria House,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
532568,Cambria House,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,29.2
532568,Cambria House,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532568,Cambria House,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
532568,Cambria House,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532568,Cambria House,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
532568,Cambria House,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
532568,Cambria House,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
532568,Cambria House,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
532568,Cambria House,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
532568,Cambria House,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.71
532568,Cambria House,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.08
532568,Cambria House,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.52
532568,Cambria House,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
532568,Cambria House,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
532568,Cambria House,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
532568,Cambria House,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
532568,Cambria House,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
532568,Cambria House,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
532568,Cambria House,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
532568,Cambria House,2023-06-12T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532568,Cambria House,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532568,Cambria House,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
532568,Cambria House,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
532568,Cambria House,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
532568,Cambria House,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
532568,Cambria House,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
532568,Cambria House,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
532568,Cambria House,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
532568,Cambria House,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
532568,Cambria House,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
532568,Cambria House,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
532568,Cambria House,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
532568,Cambria House,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
532568,Cambria House,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
532568,Cambria House,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
532568,Cambria House,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
532568,Cambria House,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
532568,Cambria House,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
532568,Cambria House,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
532568,Cambria House,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
532568,Cambria House,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532568,Cambria House,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
532568,Cambria House,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
532568,Cambria House,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,29.3
532568,Cambria House,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532568,Cambria House,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
532568,Cambria House,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532568,Cambria House,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
532568,Cambria House,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
532568,Cambria House,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
532568,Cambria House,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
532568,Cambria House,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
532568,Cambria House,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.68
532568,Cambria House,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.14
532568,Cambria House,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.01
532568,Cambria House,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
532568,Cambria House,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
532568,Cambria House,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
532568,Cambria House,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
532568,Cambria House,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
532568,Cambria House,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
532568,Cambria House,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
532568,Cambria House,2023-06-12T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532568,Cambria House,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532568,Cambria House,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532568,Cambria House,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532568,Cambria House,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
532568,Cambria House,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
532568,Cambria House,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
532568,Cambria House,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
532568,Cambria House,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
532568,Cambria House,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
532568,Cambria House,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
532568,Cambria House,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
532568,Cambria House,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
532568,Cambria House,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
532568,Cambria House,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
532568,Cambria House,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
532568,Cambria House,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
532568,Cambria House,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
532568,Cambria House,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
532568,Cambria House,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
532568,Cambria House,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
532568,Cambria House,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
532568,Cambria House,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532568,Cambria House,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
532568,Cambria House,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
532568,Cambria House,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,29.3
532568,Cambria House,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532568,Cambria House,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
532568,Cambria House,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532568,Cambria House,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
532568,Cambria House,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
532568,Cambria House,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
532568,Cambria House,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
532568,Cambria House,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
532568,Cambria House,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
532568,Cambria House,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.75
532568,Cambria House,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.12
532568,Cambria House,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
532568,Cambria House,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
532568,Cambria House,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
532568,Cambria House,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
532568,Cambria House,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
532568,Cambria House,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
532568,Cambria House,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
532568,Cambria House,2023-06-12T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
532568,Cambria House,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
532568,Cambria House,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532568,Cambria House,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532568,Cambria House,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
532568,Cambria House,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
532568,Cambria House,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
532568,Cambria House,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
532568,Cambria House,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
532568,Cambria House,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
532568,Cambria House,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
532568,Cambria House,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
532568,Cambria House,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
532568,Cambria House,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
532568,Cambria House,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
532568,Cambria House,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
532568,Cambria House,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
532568,Cambria House,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
532568,Cambria House,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
532568,Cambria House,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
532568,Cambria House,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
532568,Cambria House,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
532568,Cambria House,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532568,Cambria House,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
532568,Cambria House,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,29.4
532568,Cambria House,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532568,Cambria House,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
532568,Cambria House,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532568,Cambria House,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
532568,Cambria House,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532568,Cambria House,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
532568,Cambria House,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
532568,Cambria House,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
532568,Cambria House,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
532568,Cambria House,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.83
532568,Cambria House,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.64
532568,Cambria House,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.73
532568,Cambria House,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
532568,Cambria House,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
532568,Cambria House,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
532568,Cambria House,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
532568,Cambria House,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
532568,Cambria House,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
532568,Cambria House,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
532568,Cambria House,2023-06-12T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
532568,Cambria House,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532568,Cambria House,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
