Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
532568,Cambria House,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
532568,Cambria House,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
532568,Cambria House,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
532568,Cambria House,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
532568,Cambria House,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
532568,Cambria House,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
532568,Cambria House,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
532568,Cambria House,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
532568,Cambria House,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
532568,Cambria House,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
532568,Cambria House,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
532568,Cambria House,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
532568,Cambria House,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
532568,Cambria House,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
532568,Cambria House,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
532568,Cambria House,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
532568,Cambria House,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
532568,Cambria House,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
532568,Cambria House,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
532568,Cambria House,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532568,Cambria House,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
532568,Cambria House,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,29.4
532568,Cambria House,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532568,Cambria House,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
532568,Cambria House,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532568,Cambria House,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
532568,Cambria House,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
532568,Cambria House,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
532568,Cambria House,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
532568,Cambria House,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
532568,Cambria House,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.28
532568,Cambria House,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
532568,Cambria House,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.16
532568,Cambria House,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
532568,Cambria House,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
532568,Cambria House,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
532568,Cambria House,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
532568,Cambria House,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
532568,Cambria House,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
532568,Cambria House,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
532568,Cambria House,2023-06-12T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
532568,Cambria House,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532568,Cambria House,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
532568,Cambria House,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
532568,Cambria House,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
532568,Cambria House,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
532568,Cambria House,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
532568,Cambria House,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
532568,Cambria House,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
532568,Cambria House,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
532568,Cambria House,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
532568,Cambria House,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
532568,Cambria House,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
532568,Cambria House,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
532568,Cambria House,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
532568,Cambria House,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
532568,Cambria House,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
532568,Cambria House,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
532568,Cambria House,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
532568,Cambria House,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
532568,Cambria House,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
532568,Cambria House,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
532568,Cambria House,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
532568,Cambria House,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532568,Cambria House,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532568,Cambria House,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
532568,Cambria House,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,29.5
532568,Cambria House,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532568,Cambria House,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
532568,Cambria House,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532568,Cambria House,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
532568,Cambria House,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532568,Cambria House,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
532568,Cambria House,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
532568,Cambria House,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
532568,Cambria House,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
532568,Cambria House,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.07
532568,Cambria House,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
532568,Cambria House,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.9
532568,Cambria House,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
532568,Cambria House,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
532568,Cambria House,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
532568,Cambria House,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
532568,Cambria House,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
532568,Cambria House,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
532568,Cambria House,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
532568,Cambria House,2023-06-12T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
532568,Cambria House,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
532568,Cambria House,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
532568,Cambria House,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532568,Cambria House,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
532568,Cambria House,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
532568,Cambria House,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
532568,Cambria House,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
532568,Cambria House,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
532568,Cambria House,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
532568,Cambria House,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
532568,Cambria House,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
532568,Cambria House,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
532568,Cambria House,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
532568,Cambria House,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
532568,Cambria House,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
532568,Cambria House,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
532568,Cambria House,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
532568,Cambria House,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
532568,Cambria House,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
532568,Cambria House,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
532568,Cambria House,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
532568,Cambria House,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
532568,Cambria House,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
532568,Cambria House,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
532568,Cambria House,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,29.6
532568,Cambria House,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532568,Cambria House,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
532568,Cambria House,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532568,Cambria House,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
532568,Cambria House,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532568,Cambria House,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
532568,Cambria House,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
532568,Cambria House,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
532568,Cambria House,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
532568,Cambria House,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.08
532568,Cambria House,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
532568,Cambria House,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.36
532568,Cambria House,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
532568,Cambria House,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
532568,Cambria House,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
532568,Cambria House,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
532568,Cambria House,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
532568,Cambria House,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
532568,Cambria House,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
532568,Cambria House,2023-06-12T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
532568,Cambria House,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
532568,Cambria House,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
532568,Cambria House,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
532568,Cambria House,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
532568,Cambria House,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
532568,Cambria House,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
532568,Cambria House,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
532568,Cambria House,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
532568,Cambria House,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
532568,Cambria House,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
532568,Cambria House,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
532568,Cambria House,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
532568,Cambria House,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
532568,Cambria House,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
532568,Cambria House,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
532568,Cambria House,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
532568,Cambria House,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
532568,Cambria House,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
532568,Cambria House,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
532568,Cambria House,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
532568,Cambria House,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
532568,Cambria House,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
532568,Cambria House,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
532568,Cambria House,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,29.6
532568,Cambria House,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532568,Cambria House,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
532568,Cambria House,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532568,Cambria House,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
532568,Cambria House,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
532568,Cambria House,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
532568,Cambria House,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
532568,Cambria House,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
532568,Cambria House,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.84
532568,Cambria House,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.49
532568,Cambria House,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.64
532568,Cambria House,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
532568,Cambria House,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
532568,Cambria House,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
532568,Cambria House,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
532568,Cambria House,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
532568,Cambria House,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
532568,Cambria House,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.4
532568,Cambria House,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
532568,Cambria House,2023-06-12T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
532568,Cambria House,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532568,Cambria House,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
532568,Cambria House,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532568,Cambria House,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
532568,Cambria House,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
532568,Cambria House,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.5
532568,Cambria House,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
532568,Cambria House,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
532568,Cambria House,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
532568,Cambria House,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
532568,Cambria House,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
532568,Cambria House,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
532568,Cambria House,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
532568,Cambria House,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
532568,Cambria House,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
532568,Cambria House,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
532568,Cambria House,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
532568,Cambria House,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
532568,Cambria House,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
532568,Cambria House,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
532568,Cambria House,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
532568,Cambria House,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532568,Cambria House,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
532568,Cambria House,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,29.7
532568,Cambria House,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532568,Cambria House,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
532568,Cambria House,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532568,Cambria House,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
532568,Cambria House,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532568,Cambria House,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
532568,Cambria House,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
532568,Cambria House,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
532568,Cambria House,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
532568,Cambria House,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.94
532568,Cambria House,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.2
532568,Cambria House,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.05
532568,Cambria House,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
532568,Cambria House,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
532568,Cambria House,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
532568,Cambria House,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
532568,Cambria House,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
532568,Cambria House,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
532568,Cambria House,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
532568,Cambria House,2023-06-15T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532568,Cambria House,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532568,Cambria House,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
532568,Cambria House,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532568,Cambria House,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
532568,Cambria House,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
532568,Cambria House,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.71
532568,Cambria House,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
532568,Cambria House,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
532568,Cambria House,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
532568,Cambria House,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
532568,Cambria House,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
532568,Cambria House,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
532568,Cambria House,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
532568,Cambria House,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
532568,Cambria House,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
532568,Cambria House,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
532568,Cambria House,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
532568,Cambria House,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
532568,Cambria House,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
532568,Cambria House,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
532568,Cambria House,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
532568,Cambria House,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532568,Cambria House,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532568,Cambria House,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,29.9
532568,Cambria House,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532568,Cambria House,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
532568,Cambria House,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532568,Cambria House,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
532568,Cambria House,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532568,Cambria House,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
532568,Cambria House,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
532568,Cambria House,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
532568,Cambria House,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
532568,Cambria House,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.75
532568,Cambria House,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.54
532568,Cambria House,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.85
532568,Cambria House,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
532568,Cambria House,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
532568,Cambria House,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
532568,Cambria House,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
532568,Cambria House,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
532568,Cambria House,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
532568,Cambria House,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
532568,Cambria House,2023-06-15T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
532568,Cambria House,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
532568,Cambria House,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532568,Cambria House,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532568,Cambria House,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
532568,Cambria House,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
532568,Cambria House,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.35
532568,Cambria House,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
532568,Cambria House,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
532568,Cambria House,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
532568,Cambria House,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
532568,Cambria House,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
532568,Cambria House,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
532568,Cambria House,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
532568,Cambria House,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
532568,Cambria House,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
532568,Cambria House,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
532568,Cambria House,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
532568,Cambria House,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
532568,Cambria House,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
532568,Cambria House,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
532568,Cambria House,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532568,Cambria House,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532568,Cambria House,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
532568,Cambria House,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,30.0
532568,Cambria House,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532568,Cambria House,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
532568,Cambria House,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532568,Cambria House,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
532568,Cambria House,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532568,Cambria House,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
532568,Cambria House,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
532568,Cambria House,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
532568,Cambria House,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
532568,Cambria House,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.21
532568,Cambria House,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
532568,Cambria House,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.33
532568,Cambria House,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
532568,Cambria House,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
532568,Cambria House,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
532568,Cambria House,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
532568,Cambria House,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
532568,Cambria House,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
532568,Cambria House,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
532568,Cambria House,2023-06-15T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532568,Cambria House,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532568,Cambria House,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532568,Cambria House,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
532568,Cambria House,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
532568,Cambria House,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
532568,Cambria House,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
532568,Cambria House,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
532568,Cambria House,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
532568,Cambria House,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
532568,Cambria House,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
532568,Cambria House,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
532568,Cambria House,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
532568,Cambria House,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
532568,Cambria House,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
532568,Cambria House,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
532568,Cambria House,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
532568,Cambria House,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
532568,Cambria House,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
532568,Cambria House,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
532568,Cambria House,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
532568,Cambria House,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
532568,Cambria House,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
532568,Cambria House,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
532568,Cambria House,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,30.1
532568,Cambria House,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532568,Cambria House,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
532568,Cambria House,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532568,Cambria House,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
532568,Cambria House,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532568,Cambria House,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
532568,Cambria House,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
532568,Cambria House,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
532568,Cambria House,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
532568,Cambria House,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.1
532568,Cambria House,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.08
532568,Cambria House,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.09
532568,Cambria House,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
532568,Cambria House,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
532568,Cambria House,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
532568,Cambria House,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
532568,Cambria House,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
532568,Cambria House,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
532568,Cambria House,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
532568,Cambria House,2023-06-15T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532568,Cambria House,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532568,Cambria House,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532568,Cambria House,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
532568,Cambria House,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
532568,Cambria House,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
532568,Cambria House,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
532568,Cambria House,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
532568,Cambria House,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
532568,Cambria House,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
532568,Cambria House,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
532568,Cambria House,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
532568,Cambria House,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
532568,Cambria House,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
532568,Cambria House,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
532568,Cambria House,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
532568,Cambria House,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
532568,Cambria House,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
532568,Cambria House,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
532568,Cambria House,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
532568,Cambria House,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
532568,Cambria House,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
532568,Cambria House,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
532568,Cambria House,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532568,Cambria House,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
532568,Cambria House,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,30.3
532568,Cambria House,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532568,Cambria House,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
532568,Cambria House,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532568,Cambria House,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
532568,Cambria House,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532568,Cambria House,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
532568,Cambria House,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
532568,Cambria House,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
532568,Cambria House,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
532568,Cambria House,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.54
532568,Cambria House,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
532568,Cambria House,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.56
532568,Cambria House,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
532568,Cambria House,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
532568,Cambria House,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
532568,Cambria House,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
532568,Cambria House,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
532568,Cambria House,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
532568,Cambria House,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
532568,Cambria House,2023-06-15T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
532568,Cambria House,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532568,Cambria House,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532568,Cambria House,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532568,Cambria House,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
532568,Cambria House,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
532568,Cambria House,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.28
532568,Cambria House,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
532568,Cambria House,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
532568,Cambria House,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
532568,Cambria House,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
532568,Cambria House,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
532568,Cambria House,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
532568,Cambria House,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
532568,Cambria House,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
532568,Cambria House,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
532568,Cambria House,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
532568,Cambria House,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
532568,Cambria House,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
532568,Cambria House,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
532568,Cambria House,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
532568,Cambria House,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532568,Cambria House,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
532568,Cambria House,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532568,Cambria House,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
532568,Cambria House,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,30.4
