Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532568,Cambria House,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
532568,Cambria House,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532568,Cambria House,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
532568,Cambria House,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532568,Cambria House,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
532568,Cambria House,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
532568,Cambria House,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
532568,Cambria House,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
532568,Cambria House,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.64
532568,Cambria House,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.03
532568,Cambria House,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.94
532568,Cambria House,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
532568,Cambria House,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
532568,Cambria House,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
532568,Cambria House,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
532568,Cambria House,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
532568,Cambria House,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
532568,Cambria House,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
532568,Cambria House,2023-06-15T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
532568,Cambria House,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
532568,Cambria House,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532568,Cambria House,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532568,Cambria House,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
532568,Cambria House,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
532568,Cambria House,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
532568,Cambria House,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
532568,Cambria House,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
532568,Cambria House,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
532568,Cambria House,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
532568,Cambria House,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
532568,Cambria House,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
532568,Cambria House,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
532568,Cambria House,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
532568,Cambria House,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
532568,Cambria House,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
532568,Cambria House,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
532568,Cambria House,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
532568,Cambria House,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
532568,Cambria House,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
532568,Cambria House,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
532568,Cambria House,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
532568,Cambria House,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532568,Cambria House,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
532568,Cambria House,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,30.5
532568,Cambria House,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532568,Cambria House,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
532568,Cambria House,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532568,Cambria House,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
532568,Cambria House,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532568,Cambria House,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
532568,Cambria House,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
532568,Cambria House,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
532568,Cambria House,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
532568,Cambria House,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.07
532568,Cambria House,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.43
532568,Cambria House,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.09
532568,Cambria House,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
532568,Cambria House,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
532568,Cambria House,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
532568,Cambria House,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
532568,Cambria House,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
532568,Cambria House,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
532568,Cambria House,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
532568,Cambria House,2023-06-15T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
532568,Cambria House,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
532568,Cambria House,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532568,Cambria House,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
532568,Cambria House,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
532568,Cambria House,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
532568,Cambria House,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
532568,Cambria House,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
532568,Cambria House,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
532568,Cambria House,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
532568,Cambria House,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
532568,Cambria House,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
532568,Cambria House,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
532568,Cambria House,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
532568,Cambria House,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
532568,Cambria House,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
532568,Cambria House,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
532568,Cambria House,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
532568,Cambria House,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
532568,Cambria House,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
532568,Cambria House,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
532568,Cambria House,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
532568,Cambria House,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532568,Cambria House,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532568,Cambria House,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,30.6
532568,Cambria House,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532568,Cambria House,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
532568,Cambria House,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532568,Cambria House,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
532568,Cambria House,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532568,Cambria House,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
532568,Cambria House,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
532568,Cambria House,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
532568,Cambria House,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.94
532568,Cambria House,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
532568,Cambria House,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.73
532568,Cambria House,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
532568,Cambria House,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
532568,Cambria House,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
532568,Cambria House,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
532568,Cambria House,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
532568,Cambria House,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
532568,Cambria House,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
532568,Cambria House,2023-06-15T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
532568,Cambria House,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
532568,Cambria House,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
532568,Cambria House,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
532568,Cambria House,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
532568,Cambria House,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
532568,Cambria House,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
532568,Cambria House,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
532568,Cambria House,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
532568,Cambria House,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
532568,Cambria House,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
532568,Cambria House,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
532568,Cambria House,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
532568,Cambria House,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
532568,Cambria House,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
532568,Cambria House,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
532568,Cambria House,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
532568,Cambria House,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
532568,Cambria House,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
532568,Cambria House,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
532568,Cambria House,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
532568,Cambria House,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
532568,Cambria House,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
532568,Cambria House,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
532568,Cambria House,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,30.7
532568,Cambria House,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532568,Cambria House,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
532568,Cambria House,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532568,Cambria House,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
532568,Cambria House,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532568,Cambria House,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
532568,Cambria House,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
532568,Cambria House,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
532568,Cambria House,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
532568,Cambria House,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.4
532568,Cambria House,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.67
532568,Cambria House,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.42
532568,Cambria House,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
532568,Cambria House,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
532568,Cambria House,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
532568,Cambria House,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
532568,Cambria House,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
532568,Cambria House,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
532568,Cambria House,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
532568,Cambria House,2023-06-15T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
532568,Cambria House,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
532568,Cambria House,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
532568,Cambria House,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
532568,Cambria House,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
532568,Cambria House,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.29
532568,Cambria House,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
532568,Cambria House,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
532568,Cambria House,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
532568,Cambria House,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
532568,Cambria House,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
532568,Cambria House,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
532568,Cambria House,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
532568,Cambria House,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
532568,Cambria House,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
532568,Cambria House,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
532568,Cambria House,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
532568,Cambria House,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
532568,Cambria House,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
532568,Cambria House,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
532568,Cambria House,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
532568,Cambria House,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532568,Cambria House,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
532568,Cambria House,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,30.8
532568,Cambria House,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532568,Cambria House,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
532568,Cambria House,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532568,Cambria House,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
532568,Cambria House,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532568,Cambria House,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
532568,Cambria House,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
532568,Cambria House,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
532568,Cambria House,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
532568,Cambria House,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
532568,Cambria House,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
532568,Cambria House,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.13
532568,Cambria House,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
532568,Cambria House,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
532568,Cambria House,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
532568,Cambria House,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
532568,Cambria House,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
532568,Cambria House,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
532568,Cambria House,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
532568,Cambria House,2023-06-15T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
532568,Cambria House,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532568,Cambria House,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
532568,Cambria House,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
532568,Cambria House,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
532568,Cambria House,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
532568,Cambria House,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
532568,Cambria House,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
532568,Cambria House,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
532568,Cambria House,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
532568,Cambria House,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.46
532568,Cambria House,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
532568,Cambria House,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
532568,Cambria House,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
532568,Cambria House,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
532568,Cambria House,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
532568,Cambria House,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
532568,Cambria House,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
532568,Cambria House,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
532568,Cambria House,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
532568,Cambria House,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
532568,Cambria House,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
532568,Cambria House,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532568,Cambria House,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
532568,Cambria House,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,31.0
532568,Cambria House,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532568,Cambria House,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
532568,Cambria House,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532568,Cambria House,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
532568,Cambria House,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532568,Cambria House,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
532568,Cambria House,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
532568,Cambria House,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
532568,Cambria House,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
532568,Cambria House,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.65
532568,Cambria House,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.01
532568,Cambria House,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.04
532568,Cambria House,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
532568,Cambria House,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
532568,Cambria House,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
532568,Cambria House,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
532568,Cambria House,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532568,Cambria House,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.65
532568,Cambria House,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
532568,Cambria House,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
532568,Cambria House,2023-06-15T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
532568,Cambria House,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
532568,Cambria House,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532568,Cambria House,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
532568,Cambria House,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
532568,Cambria House,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
532568,Cambria House,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.95
532568,Cambria House,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
532568,Cambria House,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
532568,Cambria House,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
532568,Cambria House,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
532568,Cambria House,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
532568,Cambria House,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
532568,Cambria House,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
532568,Cambria House,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
532568,Cambria House,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
532568,Cambria House,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
532568,Cambria House,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
532568,Cambria House,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
532568,Cambria House,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
532568,Cambria House,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
532568,Cambria House,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
532568,Cambria House,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
532568,Cambria House,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
532568,Cambria House,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
532568,Cambria House,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,31.1
532568,Cambria House,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532568,Cambria House,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
532568,Cambria House,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532568,Cambria House,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
532568,Cambria House,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532568,Cambria House,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
532568,Cambria House,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
532568,Cambria House,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
532568,Cambria House,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
532568,Cambria House,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.97
532568,Cambria House,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.56
532568,Cambria House,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.37
532568,Cambria House,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
532568,Cambria House,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
532568,Cambria House,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
532568,Cambria House,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
532568,Cambria House,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
532568,Cambria House,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
532568,Cambria House,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
532568,Cambria House,2023-06-15T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
532568,Cambria House,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
532568,Cambria House,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
532568,Cambria House,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
532568,Cambria House,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
532568,Cambria House,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
532568,Cambria House,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
532568,Cambria House,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
532568,Cambria House,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
532568,Cambria House,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
532568,Cambria House,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
532568,Cambria House,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
532568,Cambria House,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
532568,Cambria House,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
532568,Cambria House,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
532568,Cambria House,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
532568,Cambria House,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
532568,Cambria House,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
532568,Cambria House,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
532568,Cambria House,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
532568,Cambria House,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
532568,Cambria House,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532568,Cambria House,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
532568,Cambria House,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
532568,Cambria House,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
532568,Cambria House,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,31.2
532568,Cambria House,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532568,Cambria House,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
532568,Cambria House,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532568,Cambria House,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
532568,Cambria House,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532568,Cambria House,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
532568,Cambria House,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
532568,Cambria House,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
532568,Cambria House,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
532568,Cambria House,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
532568,Cambria House,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.07
532568,Cambria House,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.58
532568,Cambria House,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
532568,Cambria House,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
532568,Cambria House,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
532568,Cambria House,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
532568,Cambria House,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.48
532568,Cambria House,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
532568,Cambria House,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
532568,Cambria House,2023-06-15T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
532568,Cambria House,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
532568,Cambria House,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532568,Cambria House,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
532568,Cambria House,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
532568,Cambria House,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
532568,Cambria House,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.92
532568,Cambria House,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
532568,Cambria House,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
532568,Cambria House,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
532568,Cambria House,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
532568,Cambria House,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
532568,Cambria House,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
532568,Cambria House,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
532568,Cambria House,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
532568,Cambria House,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
532568,Cambria House,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
532568,Cambria House,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
532568,Cambria House,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
532568,Cambria House,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
532568,Cambria House,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
532568,Cambria House,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
532568,Cambria House,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
532568,Cambria House,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
532568,Cambria House,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
532568,Cambria House,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,31.3
532568,Cambria House,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532568,Cambria House,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
532568,Cambria House,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532568,Cambria House,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
532568,Cambria House,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532568,Cambria House,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
532568,Cambria House,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
532568,Cambria House,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
532568,Cambria House,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
532568,Cambria House,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.75
532568,Cambria House,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.65
532568,Cambria House,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
532568,Cambria House,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
532568,Cambria House,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
532568,Cambria House,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
532568,Cambria House,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
532568,Cambria House,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.7
532568,Cambria House,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
532568,Cambria House,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
532568,Cambria House,2023-06-15T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
532568,Cambria House,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
532568,Cambria House,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532568,Cambria House,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
532568,Cambria House,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
532568,Cambria House,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
532568,Cambria House,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.61
532568,Cambria House,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
532568,Cambria House,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
532568,Cambria House,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
532568,Cambria House,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
532568,Cambria House,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
532568,Cambria House,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
532568,Cambria House,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
532568,Cambria House,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
532568,Cambria House,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
532568,Cambria House,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
532568,Cambria House,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
532568,Cambria House,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
532568,Cambria House,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
532568,Cambria House,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
532568,Cambria House,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
532568,Cambria House,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
532568,Cambria House,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
532568,Cambria House,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
532568,Cambria House,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,31.5
532568,Cambria House,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532568,Cambria House,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
532568,Cambria House,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532568,Cambria House,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
532568,Cambria House,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532568,Cambria House,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
532568,Cambria House,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
532568,Cambria House,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
532568,Cambria House,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
532568,Cambria House,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.61
532568,Cambria House,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.88
532568,Cambria House,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.97
532568,Cambria House,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
532568,Cambria House,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
532568,Cambria House,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
532568,Cambria House,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
532568,Cambria House,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.06
532568,Cambria House,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
532568,Cambria House,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
532568,Cambria House,2023-06-15T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
532568,Cambria House,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
532568,Cambria House,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532568,Cambria House,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
532568,Cambria House,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
532568,Cambria House,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
532568,Cambria House,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
