Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
532568,Cambria House,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
532568,Cambria House,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
532568,Cambria House,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
532568,Cambria House,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
532568,Cambria House,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
532568,Cambria House,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
532568,Cambria House,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
532568,Cambria House,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
532568,Cambria House,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
532568,Cambria House,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
532568,Cambria House,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
532568,Cambria House,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
532568,Cambria House,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
532568,Cambria House,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
532568,Cambria House,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
532568,Cambria House,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
532568,Cambria House,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
532568,Cambria House,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,31.6
532568,Cambria House,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532568,Cambria House,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
532568,Cambria House,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532568,Cambria House,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
532568,Cambria House,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532568,Cambria House,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
532568,Cambria House,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
532568,Cambria House,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
532568,Cambria House,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
532568,Cambria House,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.51
532568,Cambria House,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
532568,Cambria House,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.93
532568,Cambria House,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
532568,Cambria House,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
532568,Cambria House,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
532568,Cambria House,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
532568,Cambria House,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.68
532568,Cambria House,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
532568,Cambria House,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
532568,Cambria House,2023-06-15T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
532568,Cambria House,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
532568,Cambria House,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532568,Cambria House,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
532568,Cambria House,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.48
532568,Cambria House,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
532568,Cambria House,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.17
532568,Cambria House,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
532568,Cambria House,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
532568,Cambria House,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
532568,Cambria House,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
532568,Cambria House,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
532568,Cambria House,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
532568,Cambria House,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
532568,Cambria House,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
532568,Cambria House,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
532568,Cambria House,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
532568,Cambria House,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
532568,Cambria House,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
532568,Cambria House,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
532568,Cambria House,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
532568,Cambria House,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
532568,Cambria House,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
532568,Cambria House,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
532568,Cambria House,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
532568,Cambria House,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,31.7
532568,Cambria House,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532568,Cambria House,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
532568,Cambria House,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532568,Cambria House,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
532568,Cambria House,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532568,Cambria House,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
532568,Cambria House,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
532568,Cambria House,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
532568,Cambria House,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
532568,Cambria House,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.03
532568,Cambria House,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.32
532568,Cambria House,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.96
532568,Cambria House,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
532568,Cambria House,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
532568,Cambria House,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
532568,Cambria House,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
532568,Cambria House,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.11
532568,Cambria House,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
532568,Cambria House,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
532568,Cambria House,2023-06-15T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
532568,Cambria House,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
532568,Cambria House,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532568,Cambria House,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
532568,Cambria House,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
532568,Cambria House,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
532568,Cambria House,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.35
532568,Cambria House,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
532568,Cambria House,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
532568,Cambria House,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
532568,Cambria House,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
532568,Cambria House,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
532568,Cambria House,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
532568,Cambria House,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
532568,Cambria House,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
532568,Cambria House,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
532568,Cambria House,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
532568,Cambria House,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
532568,Cambria House,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
532568,Cambria House,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
532568,Cambria House,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
532568,Cambria House,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
532568,Cambria House,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
532568,Cambria House,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
532568,Cambria House,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
532568,Cambria House,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,31.8
532568,Cambria House,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532568,Cambria House,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
532568,Cambria House,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532568,Cambria House,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
532568,Cambria House,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532568,Cambria House,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
532568,Cambria House,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
532568,Cambria House,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
532568,Cambria House,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
532568,Cambria House,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.57
532568,Cambria House,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.83
532568,Cambria House,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.78
532568,Cambria House,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
532568,Cambria House,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
532568,Cambria House,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
532568,Cambria House,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
532568,Cambria House,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
532568,Cambria House,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
532568,Cambria House,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
532568,Cambria House,2023-06-15T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
532568,Cambria House,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
532568,Cambria House,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532568,Cambria House,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
532568,Cambria House,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
532568,Cambria House,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
532568,Cambria House,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.6
532568,Cambria House,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
532568,Cambria House,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
532568,Cambria House,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
532568,Cambria House,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
532568,Cambria House,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
532568,Cambria House,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
532568,Cambria House,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
532568,Cambria House,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
532568,Cambria House,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
532568,Cambria House,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
532568,Cambria House,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
532568,Cambria House,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
532568,Cambria House,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
532568,Cambria House,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
532568,Cambria House,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
532568,Cambria House,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
532568,Cambria House,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
532568,Cambria House,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
532568,Cambria House,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,31.9
532568,Cambria House,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532568,Cambria House,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
532568,Cambria House,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532568,Cambria House,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
532568,Cambria House,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532568,Cambria House,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
532568,Cambria House,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
532568,Cambria House,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
532568,Cambria House,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
532568,Cambria House,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.67
532568,Cambria House,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.75
532568,Cambria House,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.85
532568,Cambria House,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
532568,Cambria House,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
532568,Cambria House,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
532568,Cambria House,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
532568,Cambria House,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
532568,Cambria House,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
532568,Cambria House,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
532568,Cambria House,2023-06-15T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
532568,Cambria House,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532568,Cambria House,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
532568,Cambria House,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
532568,Cambria House,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
532568,Cambria House,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
532568,Cambria House,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
532568,Cambria House,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
532568,Cambria House,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
532568,Cambria House,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
532568,Cambria House,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
532568,Cambria House,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
532568,Cambria House,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
532568,Cambria House,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
532568,Cambria House,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
532568,Cambria House,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
532568,Cambria House,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
532568,Cambria House,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
532568,Cambria House,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
532568,Cambria House,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.7
532568,Cambria House,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
532568,Cambria House,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
532568,Cambria House,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
532568,Cambria House,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
532568,Cambria House,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,32.0
532568,Cambria House,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532568,Cambria House,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
532568,Cambria House,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532568,Cambria House,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
532568,Cambria House,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532568,Cambria House,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
532568,Cambria House,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
532568,Cambria House,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
532568,Cambria House,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
532568,Cambria House,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.84
532568,Cambria House,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.34
532568,Cambria House,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.36
532568,Cambria House,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
532568,Cambria House,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
532568,Cambria House,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
532568,Cambria House,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
532568,Cambria House,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
532568,Cambria House,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
532568,Cambria House,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
532568,Cambria House,2023-06-15T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
532568,Cambria House,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
532568,Cambria House,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532568,Cambria House,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
532568,Cambria House,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
532568,Cambria House,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.43
532568,Cambria House,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
532568,Cambria House,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
532568,Cambria House,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
532568,Cambria House,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
532568,Cambria House,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
532568,Cambria House,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
532568,Cambria House,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
532568,Cambria House,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
532568,Cambria House,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
532568,Cambria House,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
532568,Cambria House,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
532568,Cambria House,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
532568,Cambria House,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
532568,Cambria House,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
532568,Cambria House,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
532568,Cambria House,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
532568,Cambria House,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
532568,Cambria House,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
532568,Cambria House,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
532568,Cambria House,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,32.1
532568,Cambria House,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532568,Cambria House,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
532568,Cambria House,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532568,Cambria House,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
532568,Cambria House,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532568,Cambria House,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
532568,Cambria House,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
532568,Cambria House,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
532568,Cambria House,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
532568,Cambria House,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.32
532568,Cambria House,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.69
532568,Cambria House,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.25
532568,Cambria House,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
532568,Cambria House,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
532568,Cambria House,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
532568,Cambria House,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
532568,Cambria House,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
532568,Cambria House,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
532568,Cambria House,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
532568,Cambria House,2023-06-15T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
532568,Cambria House,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
532568,Cambria House,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532568,Cambria House,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
532568,Cambria House,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
532568,Cambria House,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
532568,Cambria House,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
532568,Cambria House,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
532568,Cambria House,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
532568,Cambria House,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
532568,Cambria House,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
532568,Cambria House,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
532568,Cambria House,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
532568,Cambria House,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
532568,Cambria House,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
532568,Cambria House,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
532568,Cambria House,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
532568,Cambria House,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
532568,Cambria House,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
532568,Cambria House,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
532568,Cambria House,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
532568,Cambria House,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
532568,Cambria House,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
532568,Cambria House,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
532568,Cambria House,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
532568,Cambria House,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,32.2
532568,Cambria House,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532568,Cambria House,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
532568,Cambria House,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532568,Cambria House,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
532568,Cambria House,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
532568,Cambria House,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
532568,Cambria House,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532568,Cambria House,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
532568,Cambria House,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.82
532568,Cambria House,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.18
532568,Cambria House,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.14
532568,Cambria House,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
532568,Cambria House,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
532568,Cambria House,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
532568,Cambria House,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
532568,Cambria House,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
532568,Cambria House,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
532568,Cambria House,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
532568,Cambria House,2023-06-15T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
532568,Cambria House,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
532568,Cambria House,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532568,Cambria House,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
532568,Cambria House,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
532568,Cambria House,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
532568,Cambria House,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
532568,Cambria House,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
532568,Cambria House,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
532568,Cambria House,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
532568,Cambria House,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
532568,Cambria House,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
532568,Cambria House,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
532568,Cambria House,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
532568,Cambria House,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
532568,Cambria House,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
532568,Cambria House,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
532568,Cambria House,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
532568,Cambria House,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
532568,Cambria House,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
532568,Cambria House,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
532568,Cambria House,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
532568,Cambria House,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
532568,Cambria House,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
532568,Cambria House,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532568,Cambria House,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,32.4
532568,Cambria House,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532568,Cambria House,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
532568,Cambria House,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532568,Cambria House,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
532568,Cambria House,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532568,Cambria House,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
532568,Cambria House,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
532568,Cambria House,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
532568,Cambria House,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
532568,Cambria House,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.84
532568,Cambria House,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.96
532568,Cambria House,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.3
532568,Cambria House,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
532568,Cambria House,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
532568,Cambria House,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
532568,Cambria House,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
532568,Cambria House,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
532568,Cambria House,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
532568,Cambria House,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
532568,Cambria House,2023-06-15T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
532568,Cambria House,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
532568,Cambria House,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
532568,Cambria House,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
532568,Cambria House,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
532568,Cambria House,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
532568,Cambria House,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
532568,Cambria House,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
532568,Cambria House,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
532568,Cambria House,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
532568,Cambria House,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
532568,Cambria House,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
532568,Cambria House,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
532568,Cambria House,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
532568,Cambria House,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
532568,Cambria House,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
532568,Cambria House,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
532568,Cambria House,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
532568,Cambria House,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
532568,Cambria House,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
532568,Cambria House,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
532568,Cambria House,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
532568,Cambria House,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
532568,Cambria House,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
532568,Cambria House,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
532568,Cambria House,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,32.4
532568,Cambria House,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532568,Cambria House,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
532568,Cambria House,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532568,Cambria House,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
532568,Cambria House,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532568,Cambria House,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
532568,Cambria House,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
532568,Cambria House,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
532568,Cambria House,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
532568,Cambria House,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.67
532568,Cambria House,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.33
532568,Cambria House,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.27
532568,Cambria House,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
532568,Cambria House,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
532568,Cambria House,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
532568,Cambria House,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
532568,Cambria House,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
532568,Cambria House,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
532568,Cambria House,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
532568,Cambria House,2023-06-15T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
532568,Cambria House,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532568,Cambria House,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
532568,Cambria House,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.68
532568,Cambria House,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
532568,Cambria House,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
532568,Cambria House,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
532568,Cambria House,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
532568,Cambria House,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
532568,Cambria House,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
532568,Cambria House,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
532568,Cambria House,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
532568,Cambria House,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
532568,Cambria House,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
532568,Cambria House,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
532568,Cambria House,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
532568,Cambria House,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
532568,Cambria House,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
532568,Cambria House,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
532568,Cambria House,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532568,Cambria House,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
532568,Cambria House,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
532568,Cambria House,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
532568,Cambria House,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,32.5
532568,Cambria House,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
532568,Cambria House,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532568,Cambria House,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
532568,Cambria House,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532568,Cambria House,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
532568,Cambria House,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
