Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
532568,Cambria House,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
532568,Cambria House,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.5
532568,Cambria House,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.51
532568,Cambria House,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.32
532568,Cambria House,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
532568,Cambria House,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
532568,Cambria House,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
532568,Cambria House,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
532568,Cambria House,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
532568,Cambria House,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
532568,Cambria House,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
532568,Cambria House,2023-06-15T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
532568,Cambria House,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
532568,Cambria House,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532568,Cambria House,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
532568,Cambria House,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
532568,Cambria House,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
532568,Cambria House,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
532568,Cambria House,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
532568,Cambria House,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
532568,Cambria House,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
532568,Cambria House,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
532568,Cambria House,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
532568,Cambria House,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
532568,Cambria House,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.14
532568,Cambria House,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
532568,Cambria House,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
532568,Cambria House,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
532568,Cambria House,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
532568,Cambria House,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
532568,Cambria House,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
532568,Cambria House,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
532568,Cambria House,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
532568,Cambria House,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
532568,Cambria House,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
532568,Cambria House,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
532568,Cambria House,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
532568,Cambria House,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,32.6
532568,Cambria House,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
532568,Cambria House,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
532568,Cambria House,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532568,Cambria House,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
532568,Cambria House,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
532568,Cambria House,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532568,Cambria House,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
532568,Cambria House,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.7
532568,Cambria House,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.89
532568,Cambria House,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.02
532568,Cambria House,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
532568,Cambria House,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
532568,Cambria House,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
532568,Cambria House,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
532568,Cambria House,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
532568,Cambria House,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
532568,Cambria House,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
532568,Cambria House,2023-06-15T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
532568,Cambria House,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
532568,Cambria House,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532568,Cambria House,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
532568,Cambria House,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
532568,Cambria House,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
532568,Cambria House,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
532568,Cambria House,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
532568,Cambria House,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
532568,Cambria House,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
532568,Cambria House,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
532568,Cambria House,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
532568,Cambria House,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
532568,Cambria House,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
532568,Cambria House,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
532568,Cambria House,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
532568,Cambria House,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
532568,Cambria House,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
532568,Cambria House,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
532568,Cambria House,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
532568,Cambria House,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
532568,Cambria House,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
532568,Cambria House,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
532568,Cambria House,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
532568,Cambria House,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
532568,Cambria House,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
532568,Cambria House,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
532568,Cambria House,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,32.6
532568,Cambria House,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
532568,Cambria House,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
532568,Cambria House,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532568,Cambria House,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
532568,Cambria House,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
532568,Cambria House,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
532568,Cambria House,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
532568,Cambria House,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
532568,Cambria House,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.26
532568,Cambria House,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.71
532568,Cambria House,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
532568,Cambria House,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
532568,Cambria House,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
532568,Cambria House,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
532568,Cambria House,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
532568,Cambria House,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
532568,Cambria House,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
532568,Cambria House,2023-06-15T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
532568,Cambria House,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
532568,Cambria House,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532568,Cambria House,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
532568,Cambria House,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
532568,Cambria House,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
532568,Cambria House,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
532568,Cambria House,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
532568,Cambria House,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
532568,Cambria House,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
532568,Cambria House,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
532568,Cambria House,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
532568,Cambria House,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
532568,Cambria House,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
532568,Cambria House,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
532568,Cambria House,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
532568,Cambria House,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
532568,Cambria House,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
532568,Cambria House,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
532568,Cambria House,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
532568,Cambria House,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
532568,Cambria House,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
532568,Cambria House,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
532568,Cambria House,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
532568,Cambria House,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
532568,Cambria House,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,32.7
532568,Cambria House,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
532568,Cambria House,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532568,Cambria House,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
532568,Cambria House,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532568,Cambria House,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
532568,Cambria House,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
532568,Cambria House,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532568,Cambria House,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
532568,Cambria House,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.33
532568,Cambria House,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.75
532568,Cambria House,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.08
532568,Cambria House,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
532568,Cambria House,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
532568,Cambria House,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
532568,Cambria House,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
532568,Cambria House,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
532568,Cambria House,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
532568,Cambria House,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
532568,Cambria House,2023-06-15T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
532568,Cambria House,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532568,Cambria House,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
532568,Cambria House,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
532568,Cambria House,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
532568,Cambria House,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
532568,Cambria House,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
532568,Cambria House,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
532568,Cambria House,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
532568,Cambria House,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
532568,Cambria House,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
532568,Cambria House,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
532568,Cambria House,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
532568,Cambria House,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
532568,Cambria House,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
532568,Cambria House,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
532568,Cambria House,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
532568,Cambria House,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
532568,Cambria House,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
532568,Cambria House,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
532568,Cambria House,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
532568,Cambria House,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
532568,Cambria House,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
532568,Cambria House,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
532568,Cambria House,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,32.8
532568,Cambria House,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
532568,Cambria House,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532568,Cambria House,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
532568,Cambria House,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
532568,Cambria House,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
532568,Cambria House,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
532568,Cambria House,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
532568,Cambria House,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.17
532568,Cambria House,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.37
532568,Cambria House,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.69
532568,Cambria House,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
532568,Cambria House,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
532568,Cambria House,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
532568,Cambria House,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
532568,Cambria House,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
532568,Cambria House,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
532568,Cambria House,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
532568,Cambria House,2023-06-15T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
532568,Cambria House,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
532568,Cambria House,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532568,Cambria House,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
532568,Cambria House,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
532568,Cambria House,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
532568,Cambria House,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.58
532568,Cambria House,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
532568,Cambria House,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
532568,Cambria House,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
532568,Cambria House,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
532568,Cambria House,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
532568,Cambria House,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
532568,Cambria House,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
532568,Cambria House,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
532568,Cambria House,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
532568,Cambria House,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
532568,Cambria House,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
532568,Cambria House,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
532568,Cambria House,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
532568,Cambria House,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
532568,Cambria House,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
532568,Cambria House,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
532568,Cambria House,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
532568,Cambria House,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
532568,Cambria House,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,32.8
532568,Cambria House,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
532568,Cambria House,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532568,Cambria House,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
532568,Cambria House,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
532568,Cambria House,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
532568,Cambria House,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
532568,Cambria House,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
532568,Cambria House,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.31
532568,Cambria House,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.52
532568,Cambria House,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.68
532568,Cambria House,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
532568,Cambria House,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
532568,Cambria House,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
532568,Cambria House,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
532568,Cambria House,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
532568,Cambria House,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
532568,Cambria House,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
532568,Cambria House,2023-06-15T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
532568,Cambria House,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
532568,Cambria House,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532568,Cambria House,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
532568,Cambria House,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
532568,Cambria House,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
532568,Cambria House,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
532568,Cambria House,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
532568,Cambria House,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
532568,Cambria House,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
532568,Cambria House,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
532568,Cambria House,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
532568,Cambria House,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
532568,Cambria House,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
532568,Cambria House,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
532568,Cambria House,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
532568,Cambria House,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
532568,Cambria House,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
532568,Cambria House,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
532568,Cambria House,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
532568,Cambria House,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
532568,Cambria House,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
532568,Cambria House,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
532568,Cambria House,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
532568,Cambria House,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
532568,Cambria House,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,32.8
532568,Cambria House,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532568,Cambria House,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
532568,Cambria House,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532568,Cambria House,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
532568,Cambria House,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
532568,Cambria House,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
532568,Cambria House,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
532568,Cambria House,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.18
532568,Cambria House,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.41
532568,Cambria House,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.91
532568,Cambria House,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
532568,Cambria House,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
532568,Cambria House,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
532568,Cambria House,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
532568,Cambria House,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
532568,Cambria House,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
532568,Cambria House,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.75
532568,Cambria House,2023-06-15T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
532568,Cambria House,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
532568,Cambria House,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532568,Cambria House,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
532568,Cambria House,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
532568,Cambria House,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.7
532568,Cambria House,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.2
532568,Cambria House,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
532568,Cambria House,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
532568,Cambria House,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
532568,Cambria House,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
532568,Cambria House,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
532568,Cambria House,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
532568,Cambria House,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
532568,Cambria House,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
532568,Cambria House,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
532568,Cambria House,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
532568,Cambria House,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
532568,Cambria House,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
532568,Cambria House,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
532568,Cambria House,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
532568,Cambria House,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
532568,Cambria House,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
532568,Cambria House,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
532568,Cambria House,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
532568,Cambria House,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,32.7
532568,Cambria House,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532568,Cambria House,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
532568,Cambria House,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532568,Cambria House,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
532568,Cambria House,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532568,Cambria House,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
532568,Cambria House,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
532568,Cambria House,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
532568,Cambria House,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
532568,Cambria House,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.17
532568,Cambria House,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.85
532568,Cambria House,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
532568,Cambria House,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
532568,Cambria House,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
532568,Cambria House,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
532568,Cambria House,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
532568,Cambria House,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
532568,Cambria House,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.54
532568,Cambria House,2023-06-15T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
532568,Cambria House,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
532568,Cambria House,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
532568,Cambria House,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
532568,Cambria House,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
532568,Cambria House,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.05
532568,Cambria House,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
532568,Cambria House,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
532568,Cambria House,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
532568,Cambria House,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
532568,Cambria House,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
532568,Cambria House,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
532568,Cambria House,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
532568,Cambria House,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
532568,Cambria House,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
532568,Cambria House,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
532568,Cambria House,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
532568,Cambria House,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
532568,Cambria House,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
532568,Cambria House,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
532568,Cambria House,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532568,Cambria House,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
532568,Cambria House,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
532568,Cambria House,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
532568,Cambria House,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,32.7
532568,Cambria House,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
532568,Cambria House,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
532568,Cambria House,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532568,Cambria House,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
532568,Cambria House,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
532568,Cambria House,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
532568,Cambria House,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.82
532568,Cambria House,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.56
532568,Cambria House,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.28
532568,Cambria House,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
532568,Cambria House,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
532568,Cambria House,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
532568,Cambria House,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
532568,Cambria House,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
532568,Cambria House,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
532568,Cambria House,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
532568,Cambria House,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
532568,Cambria House,2023-06-15T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
532568,Cambria House,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
532568,Cambria House,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
532568,Cambria House,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
532568,Cambria House,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
532568,Cambria House,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
532568,Cambria House,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
532568,Cambria House,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
532568,Cambria House,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
532568,Cambria House,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
532568,Cambria House,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
532568,Cambria House,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
532568,Cambria House,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.76
532568,Cambria House,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
532568,Cambria House,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
532568,Cambria House,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
532568,Cambria House,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
532568,Cambria House,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
532568,Cambria House,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
532568,Cambria House,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
532568,Cambria House,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
532568,Cambria House,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
532568,Cambria House,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
532568,Cambria House,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
532568,Cambria House,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
532568,Cambria House,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,32.7
532568,Cambria House,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532568,Cambria House,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
532568,Cambria House,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532568,Cambria House,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
532568,Cambria House,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
532568,Cambria House,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
532568,Cambria House,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
532568,Cambria House,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
532568,Cambria House,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.18
532568,Cambria House,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.17
532568,Cambria House,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.08
532568,Cambria House,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
532568,Cambria House,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
532568,Cambria House,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
532568,Cambria House,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
532568,Cambria House,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
532568,Cambria House,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
532568,Cambria House,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
532568,Cambria House,2023-06-15T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
532568,Cambria House,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
532568,Cambria House,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
532568,Cambria House,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
532568,Cambria House,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
532568,Cambria House,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.69
532568,Cambria House,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
532568,Cambria House,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
532568,Cambria House,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
532568,Cambria House,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
532568,Cambria House,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
532568,Cambria House,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
