Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
532568,Cambria House,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.26
532568,Cambria House,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
532568,Cambria House,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
532568,Cambria House,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
532568,Cambria House,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
532568,Cambria House,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
532568,Cambria House,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
532568,Cambria House,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
532568,Cambria House,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
532568,Cambria House,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
532568,Cambria House,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
532568,Cambria House,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
532568,Cambria House,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
532568,Cambria House,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,32.6
532568,Cambria House,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
532568,Cambria House,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532568,Cambria House,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
532568,Cambria House,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
532568,Cambria House,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
532568,Cambria House,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
532568,Cambria House,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
532568,Cambria House,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.59
532568,Cambria House,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.48
532568,Cambria House,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.91
532568,Cambria House,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
532568,Cambria House,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
532568,Cambria House,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
532568,Cambria House,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
532568,Cambria House,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
532568,Cambria House,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
532568,Cambria House,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
532568,Cambria House,2023-06-15T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
532568,Cambria House,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
532568,Cambria House,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
532568,Cambria House,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
532568,Cambria House,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.5
532568,Cambria House,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
532568,Cambria House,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
532568,Cambria House,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
532568,Cambria House,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.2
532568,Cambria House,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
532568,Cambria House,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
532568,Cambria House,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
532568,Cambria House,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
532568,Cambria House,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
532568,Cambria House,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
532568,Cambria House,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
532568,Cambria House,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
532568,Cambria House,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
532568,Cambria House,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
532568,Cambria House,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
532568,Cambria House,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
532568,Cambria House,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
532568,Cambria House,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
532568,Cambria House,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
532568,Cambria House,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,32.6
532568,Cambria House,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532568,Cambria House,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
532568,Cambria House,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532568,Cambria House,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
532568,Cambria House,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
532568,Cambria House,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
532568,Cambria House,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
532568,Cambria House,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
532568,Cambria House,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.73
532568,Cambria House,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.26
532568,Cambria House,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.05
532568,Cambria House,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
532568,Cambria House,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
532568,Cambria House,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
532568,Cambria House,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
532568,Cambria House,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
532568,Cambria House,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
532568,Cambria House,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
532568,Cambria House,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
532568,Cambria House,2023-06-15T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
532568,Cambria House,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
532568,Cambria House,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
532568,Cambria House,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
532568,Cambria House,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
532568,Cambria House,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
532568,Cambria House,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.93
532568,Cambria House,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
532568,Cambria House,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
532568,Cambria House,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
532568,Cambria House,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
532568,Cambria House,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
532568,Cambria House,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
532568,Cambria House,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
532568,Cambria House,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
532568,Cambria House,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
532568,Cambria House,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
532568,Cambria House,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
532568,Cambria House,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
532568,Cambria House,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
532568,Cambria House,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
532568,Cambria House,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
532568,Cambria House,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
532568,Cambria House,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
532568,Cambria House,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
532568,Cambria House,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,32.5
532568,Cambria House,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
532568,Cambria House,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532568,Cambria House,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
532568,Cambria House,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
532568,Cambria House,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
532568,Cambria House,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532568,Cambria House,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
532568,Cambria House,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.04
532568,Cambria House,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.71
532568,Cambria House,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.88
532568,Cambria House,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
532568,Cambria House,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
532568,Cambria House,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
532568,Cambria House,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
532568,Cambria House,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
532568,Cambria House,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
532568,Cambria House,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
532568,Cambria House,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
532568,Cambria House,2023-06-15T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
532568,Cambria House,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
532568,Cambria House,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
532568,Cambria House,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
532568,Cambria House,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
532568,Cambria House,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
532568,Cambria House,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
532568,Cambria House,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.17
532568,Cambria House,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
532568,Cambria House,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
532568,Cambria House,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
532568,Cambria House,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.0
532568,Cambria House,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
532568,Cambria House,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
532568,Cambria House,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
532568,Cambria House,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
532568,Cambria House,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
532568,Cambria House,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
532568,Cambria House,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
532568,Cambria House,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
532568,Cambria House,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
532568,Cambria House,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
532568,Cambria House,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
532568,Cambria House,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
532568,Cambria House,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
532568,Cambria House,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
532568,Cambria House,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,32.4
532568,Cambria House,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
532568,Cambria House,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532568,Cambria House,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
532568,Cambria House,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
532568,Cambria House,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
532568,Cambria House,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
532568,Cambria House,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
532568,Cambria House,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.55
532568,Cambria House,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.24
532568,Cambria House,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.16
532568,Cambria House,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
532568,Cambria House,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
532568,Cambria House,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
532568,Cambria House,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
532568,Cambria House,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
532568,Cambria House,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
532568,Cambria House,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.18
532568,Cambria House,2023-06-15T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
532568,Cambria House,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
532568,Cambria House,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
532568,Cambria House,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
532568,Cambria House,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
532568,Cambria House,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
532568,Cambria House,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.48
532568,Cambria House,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
532568,Cambria House,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
532568,Cambria House,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
532568,Cambria House,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
532568,Cambria House,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
532568,Cambria House,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
532568,Cambria House,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
532568,Cambria House,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
532568,Cambria House,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
532568,Cambria House,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
532568,Cambria House,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
532568,Cambria House,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
532568,Cambria House,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
532568,Cambria House,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
532568,Cambria House,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
532568,Cambria House,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
532568,Cambria House,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
532568,Cambria House,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
532568,Cambria House,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,32.3
532568,Cambria House,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532568,Cambria House,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
532568,Cambria House,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532568,Cambria House,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
532568,Cambria House,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
532568,Cambria House,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
532568,Cambria House,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
532568,Cambria House,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
532568,Cambria House,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.72
532568,Cambria House,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.87
532568,Cambria House,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.1
532568,Cambria House,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
532568,Cambria House,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
532568,Cambria House,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
532568,Cambria House,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
532568,Cambria House,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
532568,Cambria House,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.16
532568,Cambria House,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
532568,Cambria House,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
532568,Cambria House,2023-06-15T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
532568,Cambria House,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
532568,Cambria House,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
532568,Cambria House,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
532568,Cambria House,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
532568,Cambria House,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.89
532568,Cambria House,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
532568,Cambria House,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
532568,Cambria House,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.5
532568,Cambria House,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
532568,Cambria House,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
532568,Cambria House,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
532568,Cambria House,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
532568,Cambria House,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
532568,Cambria House,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
532568,Cambria House,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
532568,Cambria House,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
532568,Cambria House,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
532568,Cambria House,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.04
532568,Cambria House,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
532568,Cambria House,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
532568,Cambria House,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
532568,Cambria House,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
532568,Cambria House,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,32.1
532568,Cambria House,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532568,Cambria House,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
532568,Cambria House,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532568,Cambria House,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
532568,Cambria House,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
532568,Cambria House,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
532568,Cambria House,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
532568,Cambria House,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.31
532568,Cambria House,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.68
532568,Cambria House,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.3
532568,Cambria House,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
532568,Cambria House,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
532568,Cambria House,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
532568,Cambria House,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
532568,Cambria House,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
532568,Cambria House,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
532568,Cambria House,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
532568,Cambria House,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
532568,Cambria House,2023-06-15T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
532568,Cambria House,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
532568,Cambria House,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532568,Cambria House,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
532568,Cambria House,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
532568,Cambria House,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.01
532568,Cambria House,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.35
532568,Cambria House,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.3
532568,Cambria House,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
532568,Cambria House,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.7
532568,Cambria House,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
532568,Cambria House,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
532568,Cambria House,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
532568,Cambria House,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
532568,Cambria House,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
532568,Cambria House,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
532568,Cambria House,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
532568,Cambria House,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
532568,Cambria House,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
532568,Cambria House,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
532568,Cambria House,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
532568,Cambria House,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
532568,Cambria House,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
532568,Cambria House,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
532568,Cambria House,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
532568,Cambria House,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,32.0
532568,Cambria House,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532568,Cambria House,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
532568,Cambria House,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532568,Cambria House,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
532568,Cambria House,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532568,Cambria House,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
532568,Cambria House,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
532568,Cambria House,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
532568,Cambria House,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.41
532568,Cambria House,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.8
532568,Cambria House,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.22
532568,Cambria House,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
532568,Cambria House,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
532568,Cambria House,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
532568,Cambria House,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
532568,Cambria House,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
532568,Cambria House,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
532568,Cambria House,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
532568,Cambria House,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.18
532568,Cambria House,2023-06-15T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
532568,Cambria House,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
532568,Cambria House,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
532568,Cambria House,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
532568,Cambria House,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
532568,Cambria House,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
532568,Cambria House,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.74
532568,Cambria House,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,68.2
532568,Cambria House,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
532568,Cambria House,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
532568,Cambria House,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.6
532568,Cambria House,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
532568,Cambria House,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
532568,Cambria House,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
532568,Cambria House,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
532568,Cambria House,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
532568,Cambria House,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
532568,Cambria House,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
532568,Cambria House,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
532568,Cambria House,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
532568,Cambria House,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
532568,Cambria House,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
532568,Cambria House,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
532568,Cambria House,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
532568,Cambria House,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
532568,Cambria House,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,32.0
532568,Cambria House,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
532568,Cambria House,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532568,Cambria House,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
532568,Cambria House,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532568,Cambria House,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
532568,Cambria House,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
532568,Cambria House,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
532568,Cambria House,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
532568,Cambria House,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.75
532568,Cambria House,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.06
532568,Cambria House,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
532568,Cambria House,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
532568,Cambria House,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
532568,Cambria House,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
532568,Cambria House,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.9
532568,Cambria House,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
532568,Cambria House,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
532568,Cambria House,2023-06-15T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
532568,Cambria House,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
532568,Cambria House,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
532568,Cambria House,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
532568,Cambria House,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
532568,Cambria House,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
532568,Cambria House,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.26
532568,Cambria House,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
532568,Cambria House,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
532568,Cambria House,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
532568,Cambria House,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
532568,Cambria House,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
532568,Cambria House,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
532568,Cambria House,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
532568,Cambria House,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
532568,Cambria House,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
532568,Cambria House,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
532568,Cambria House,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
532568,Cambria House,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
532568,Cambria House,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
532568,Cambria House,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
532568,Cambria House,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
532568,Cambria House,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
532568,Cambria House,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
532568,Cambria House,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
532568,Cambria House,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,31.9
532568,Cambria House,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
532568,Cambria House,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532568,Cambria House,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
532568,Cambria House,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532568,Cambria House,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
532568,Cambria House,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
532568,Cambria House,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
532568,Cambria House,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.94
532568,Cambria House,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.99
532568,Cambria House,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.43
532568,Cambria House,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
532568,Cambria House,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
532568,Cambria House,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
532568,Cambria House,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
532568,Cambria House,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
532568,Cambria House,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
532568,Cambria House,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.56
532568,Cambria House,2023-06-15T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
532568,Cambria House,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
532568,Cambria House,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
532568,Cambria House,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
532568,Cambria House,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
532568,Cambria House,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
532568,Cambria House,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.95
532568,Cambria House,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
532568,Cambria House,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
532568,Cambria House,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
532568,Cambria House,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.1
532568,Cambria House,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
532568,Cambria House,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
532568,Cambria House,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
532568,Cambria House,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
532568,Cambria House,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
532568,Cambria House,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
532568,Cambria House,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
532568,Cambria House,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
532568,Cambria House,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
532568,Cambria House,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.02
532568,Cambria House,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
532568,Cambria House,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
532568,Cambria House,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
532568,Cambria House,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
532568,Cambria House,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,31.9
532568,Cambria House,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532568,Cambria House,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
532568,Cambria House,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532568,Cambria House,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
532568,Cambria House,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532568,Cambria House,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
532568,Cambria House,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
532568,Cambria House,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
532568,Cambria House,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
532568,Cambria House,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.52
532568,Cambria House,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.13
532568,Cambria House,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.37
532568,Cambria House,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
532568,Cambria House,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
