Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
532568,Cambria House,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
532568,Cambria House,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
532568,Cambria House,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
532568,Cambria House,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
532568,Cambria House,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
532568,Cambria House,2023-06-15T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
532568,Cambria House,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
532568,Cambria House,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
532568,Cambria House,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
532568,Cambria House,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
532568,Cambria House,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
532568,Cambria House,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.5
532568,Cambria House,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
532568,Cambria House,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
532568,Cambria House,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
532568,Cambria House,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
532568,Cambria House,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
532568,Cambria House,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
532568,Cambria House,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
532568,Cambria House,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
532568,Cambria House,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
532568,Cambria House,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
532568,Cambria House,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
532568,Cambria House,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
532568,Cambria House,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
532568,Cambria House,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
532568,Cambria House,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
532568,Cambria House,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
532568,Cambria House,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
532568,Cambria House,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
532568,Cambria House,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,31.9
532568,Cambria House,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
532568,Cambria House,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532568,Cambria House,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
532568,Cambria House,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532568,Cambria House,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
532568,Cambria House,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
532568,Cambria House,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
532568,Cambria House,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
532568,Cambria House,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.48
532568,Cambria House,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.88
532568,Cambria House,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.28
532568,Cambria House,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
532568,Cambria House,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
532568,Cambria House,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
532568,Cambria House,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
532568,Cambria House,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
532568,Cambria House,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
532568,Cambria House,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
532568,Cambria House,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
532568,Cambria House,2023-06-15T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
532568,Cambria House,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
532568,Cambria House,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
532568,Cambria House,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
532568,Cambria House,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
532568,Cambria House,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
532568,Cambria House,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
532568,Cambria House,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
532568,Cambria House,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
532568,Cambria House,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
532568,Cambria House,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
532568,Cambria House,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
532568,Cambria House,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
532568,Cambria House,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
532568,Cambria House,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
532568,Cambria House,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
532568,Cambria House,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
532568,Cambria House,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
532568,Cambria House,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
532568,Cambria House,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
532568,Cambria House,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
532568,Cambria House,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
532568,Cambria House,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
532568,Cambria House,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
532568,Cambria House,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,31.8
532568,Cambria House,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
532568,Cambria House,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532568,Cambria House,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
532568,Cambria House,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
532568,Cambria House,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
532568,Cambria House,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
532568,Cambria House,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.52
532568,Cambria House,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.06
532568,Cambria House,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.91
532568,Cambria House,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
532568,Cambria House,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
532568,Cambria House,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
532568,Cambria House,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
532568,Cambria House,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
532568,Cambria House,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
532568,Cambria House,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
532568,Cambria House,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
532568,Cambria House,2023-06-15T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
532568,Cambria House,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
532568,Cambria House,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
532568,Cambria House,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
532568,Cambria House,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
532568,Cambria House,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
532568,Cambria House,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
532568,Cambria House,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
532568,Cambria House,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
532568,Cambria House,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
532568,Cambria House,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
532568,Cambria House,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
532568,Cambria House,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
532568,Cambria House,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
532568,Cambria House,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
532568,Cambria House,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
532568,Cambria House,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
532568,Cambria House,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
532568,Cambria House,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
532568,Cambria House,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
532568,Cambria House,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
532568,Cambria House,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
532568,Cambria House,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
532568,Cambria House,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
532568,Cambria House,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,31.7
532568,Cambria House,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
532568,Cambria House,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532568,Cambria House,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
532568,Cambria House,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532568,Cambria House,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
532568,Cambria House,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
532568,Cambria House,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
532568,Cambria House,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
532568,Cambria House,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.18
532568,Cambria House,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.5
532568,Cambria House,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
532568,Cambria House,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
532568,Cambria House,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
532568,Cambria House,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
532568,Cambria House,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532568,Cambria House,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
532568,Cambria House,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
532568,Cambria House,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
532568,Cambria House,2023-06-15T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
532568,Cambria House,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
532568,Cambria House,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
532568,Cambria House,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
532568,Cambria House,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.33
532568,Cambria House,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
532568,Cambria House,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
532568,Cambria House,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
532568,Cambria House,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
532568,Cambria House,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
532568,Cambria House,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
532568,Cambria House,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
532568,Cambria House,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
532568,Cambria House,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
532568,Cambria House,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
532568,Cambria House,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
532568,Cambria House,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
532568,Cambria House,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
532568,Cambria House,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
532568,Cambria House,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
532568,Cambria House,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
532568,Cambria House,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
532568,Cambria House,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
532568,Cambria House,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
532568,Cambria House,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,31.6
532568,Cambria House,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532568,Cambria House,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
532568,Cambria House,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532568,Cambria House,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
532568,Cambria House,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532568,Cambria House,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
532568,Cambria House,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
532568,Cambria House,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
532568,Cambria House,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
532568,Cambria House,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.45
532568,Cambria House,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.79
532568,Cambria House,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
532568,Cambria House,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
532568,Cambria House,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
532568,Cambria House,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
532568,Cambria House,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
532568,Cambria House,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
532568,Cambria House,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
532568,Cambria House,2023-06-15T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
532568,Cambria House,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
532568,Cambria House,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
532568,Cambria House,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
532568,Cambria House,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.0
532568,Cambria House,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
532568,Cambria House,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
532568,Cambria House,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
532568,Cambria House,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
532568,Cambria House,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
532568,Cambria House,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
532568,Cambria House,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
532568,Cambria House,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
532568,Cambria House,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
532568,Cambria House,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
532568,Cambria House,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
532568,Cambria House,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
532568,Cambria House,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
532568,Cambria House,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
532568,Cambria House,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
532568,Cambria House,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532568,Cambria House,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
532568,Cambria House,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
532568,Cambria House,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
532568,Cambria House,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,31.5
532568,Cambria House,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532568,Cambria House,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
532568,Cambria House,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532568,Cambria House,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
532568,Cambria House,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532568,Cambria House,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
532568,Cambria House,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
532568,Cambria House,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
532568,Cambria House,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.76
532568,Cambria House,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.31
532568,Cambria House,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.55
532568,Cambria House,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
532568,Cambria House,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
532568,Cambria House,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
532568,Cambria House,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
532568,Cambria House,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
532568,Cambria House,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
532568,Cambria House,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
532568,Cambria House,2023-06-15T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
532568,Cambria House,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
532568,Cambria House,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
532568,Cambria House,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
532568,Cambria House,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
532568,Cambria House,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.95
532568,Cambria House,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
532568,Cambria House,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
532568,Cambria House,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
532568,Cambria House,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
532568,Cambria House,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
532568,Cambria House,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
532568,Cambria House,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
532568,Cambria House,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.29
532568,Cambria House,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
532568,Cambria House,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
532568,Cambria House,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
532568,Cambria House,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
532568,Cambria House,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
532568,Cambria House,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
532568,Cambria House,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
532568,Cambria House,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
532568,Cambria House,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
532568,Cambria House,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
532568,Cambria House,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
532568,Cambria House,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532568,Cambria House,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,31.4
532568,Cambria House,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532568,Cambria House,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
532568,Cambria House,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
532568,Cambria House,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
532568,Cambria House,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
532568,Cambria House,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
532568,Cambria House,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.13
532568,Cambria House,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.73
532568,Cambria House,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.48
532568,Cambria House,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
532568,Cambria House,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
532568,Cambria House,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
532568,Cambria House,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
532568,Cambria House,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
532568,Cambria House,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
532568,Cambria House,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
532568,Cambria House,2023-06-15T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
532568,Cambria House,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
532568,Cambria House,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532568,Cambria House,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
532568,Cambria House,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
532568,Cambria House,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.33
532568,Cambria House,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
532568,Cambria House,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
532568,Cambria House,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
532568,Cambria House,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
532568,Cambria House,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
532568,Cambria House,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
532568,Cambria House,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
532568,Cambria House,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
532568,Cambria House,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
532568,Cambria House,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
532568,Cambria House,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
532568,Cambria House,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
532568,Cambria House,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
532568,Cambria House,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
532568,Cambria House,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
532568,Cambria House,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
532568,Cambria House,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
532568,Cambria House,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
532568,Cambria House,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
532568,Cambria House,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
532568,Cambria House,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
532568,Cambria House,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,31.3
532568,Cambria House,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532568,Cambria House,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
532568,Cambria House,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532568,Cambria House,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
532568,Cambria House,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
532568,Cambria House,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
532568,Cambria House,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
532568,Cambria House,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.7
532568,Cambria House,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.14
532568,Cambria House,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.18
532568,Cambria House,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
532568,Cambria House,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
532568,Cambria House,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
532568,Cambria House,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
532568,Cambria House,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
532568,Cambria House,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
532568,Cambria House,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
532568,Cambria House,2023-06-15T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532568,Cambria House,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
532568,Cambria House,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532568,Cambria House,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
532568,Cambria House,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
532568,Cambria House,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.06
532568,Cambria House,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
532568,Cambria House,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
532568,Cambria House,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
532568,Cambria House,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
532568,Cambria House,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
532568,Cambria House,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
532568,Cambria House,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
532568,Cambria House,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
532568,Cambria House,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
532568,Cambria House,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
532568,Cambria House,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
532568,Cambria House,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
532568,Cambria House,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
532568,Cambria House,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
532568,Cambria House,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
532568,Cambria House,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
532568,Cambria House,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
532568,Cambria House,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
532568,Cambria House,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532568,Cambria House,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
532568,Cambria House,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,31.1
532568,Cambria House,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532568,Cambria House,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
532568,Cambria House,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532568,Cambria House,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
532568,Cambria House,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
532568,Cambria House,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
532568,Cambria House,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
532568,Cambria House,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.14
532568,Cambria House,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.71
532568,Cambria House,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.49
532568,Cambria House,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
532568,Cambria House,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
532568,Cambria House,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
532568,Cambria House,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
532568,Cambria House,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
532568,Cambria House,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
532568,Cambria House,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
532568,Cambria House,2023-06-15T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
532568,Cambria House,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
532568,Cambria House,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532568,Cambria House,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
532568,Cambria House,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
532568,Cambria House,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
532568,Cambria House,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
532568,Cambria House,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
532568,Cambria House,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
532568,Cambria House,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
532568,Cambria House,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
532568,Cambria House,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
532568,Cambria House,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
532568,Cambria House,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
532568,Cambria House,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
532568,Cambria House,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532568,Cambria House,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
532568,Cambria House,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
532568,Cambria House,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
532568,Cambria House,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
532568,Cambria House,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
532568,Cambria House,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
532568,Cambria House,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
532568,Cambria House,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
532568,Cambria House,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532568,Cambria House,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
532568,Cambria House,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,31.0
532568,Cambria House,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532568,Cambria House,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
532568,Cambria House,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
532568,Cambria House,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532568,Cambria House,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
532568,Cambria House,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
532568,Cambria House,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
532568,Cambria House,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
532568,Cambria House,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.13
532568,Cambria House,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.97
532568,Cambria House,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
532568,Cambria House,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
532568,Cambria House,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
532568,Cambria House,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
532568,Cambria House,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
532568,Cambria House,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
532568,Cambria House,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
532568,Cambria House,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
532568,Cambria House,2023-06-15T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
532568,Cambria House,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
532568,Cambria House,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532568,Cambria House,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
532568,Cambria House,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.44
532568,Cambria House,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
532568,Cambria House,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
532568,Cambria House,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
532568,Cambria House,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
532568,Cambria House,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
532568,Cambria House,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
532568,Cambria House,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
532568,Cambria House,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
532568,Cambria House,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
532568,Cambria House,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
532568,Cambria House,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
532568,Cambria House,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
