Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
532568,Cambria House,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
532568,Cambria House,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
532568,Cambria House,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
532568,Cambria House,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
532568,Cambria House,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
532568,Cambria House,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
532568,Cambria House,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
532568,Cambria House,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,30.9
532568,Cambria House,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532568,Cambria House,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
532568,Cambria House,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
532568,Cambria House,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532568,Cambria House,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
532568,Cambria House,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
532568,Cambria House,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
532568,Cambria House,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.95
532568,Cambria House,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.14
532568,Cambria House,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.72
532568,Cambria House,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
532568,Cambria House,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
532568,Cambria House,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
532568,Cambria House,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
532568,Cambria House,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
532568,Cambria House,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
532568,Cambria House,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
532568,Cambria House,2023-06-15T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
532568,Cambria House,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
532568,Cambria House,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532568,Cambria House,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
532568,Cambria House,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
532568,Cambria House,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
532568,Cambria House,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
532568,Cambria House,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
532568,Cambria House,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
532568,Cambria House,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
532568,Cambria House,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
532568,Cambria House,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
532568,Cambria House,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
532568,Cambria House,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
532568,Cambria House,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
532568,Cambria House,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
532568,Cambria House,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
532568,Cambria House,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
532568,Cambria House,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
532568,Cambria House,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
532568,Cambria House,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
532568,Cambria House,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
532568,Cambria House,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
532568,Cambria House,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532568,Cambria House,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
532568,Cambria House,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,30.9
532568,Cambria House,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532568,Cambria House,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
532568,Cambria House,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532568,Cambria House,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
532568,Cambria House,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532568,Cambria House,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
532568,Cambria House,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
532568,Cambria House,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
532568,Cambria House,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
532568,Cambria House,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.3
532568,Cambria House,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.37
532568,Cambria House,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
532568,Cambria House,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
532568,Cambria House,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
532568,Cambria House,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
532568,Cambria House,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
532568,Cambria House,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
532568,Cambria House,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
532568,Cambria House,2023-06-15T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
532568,Cambria House,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
532568,Cambria House,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532568,Cambria House,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
532568,Cambria House,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
532568,Cambria House,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
532568,Cambria House,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
532568,Cambria House,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
532568,Cambria House,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
532568,Cambria House,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
532568,Cambria House,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
532568,Cambria House,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
532568,Cambria House,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
532568,Cambria House,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
532568,Cambria House,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
532568,Cambria House,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
532568,Cambria House,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
532568,Cambria House,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
532568,Cambria House,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
532568,Cambria House,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
532568,Cambria House,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532568,Cambria House,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
532568,Cambria House,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532568,Cambria House,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532568,Cambria House,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,30.8
532568,Cambria House,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532568,Cambria House,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
532568,Cambria House,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532568,Cambria House,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
532568,Cambria House,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532568,Cambria House,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
532568,Cambria House,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
532568,Cambria House,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
532568,Cambria House,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
532568,Cambria House,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
532568,Cambria House,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.08
532568,Cambria House,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.82
532568,Cambria House,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
532568,Cambria House,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
532568,Cambria House,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
532568,Cambria House,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
532568,Cambria House,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
532568,Cambria House,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
532568,Cambria House,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
532568,Cambria House,2023-06-15T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
532568,Cambria House,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
532568,Cambria House,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532568,Cambria House,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
532568,Cambria House,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
532568,Cambria House,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
532568,Cambria House,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
532568,Cambria House,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
532568,Cambria House,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
532568,Cambria House,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
532568,Cambria House,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
532568,Cambria House,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
532568,Cambria House,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
532568,Cambria House,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
532568,Cambria House,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
532568,Cambria House,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
532568,Cambria House,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
532568,Cambria House,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
532568,Cambria House,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
532568,Cambria House,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
532568,Cambria House,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
532568,Cambria House,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
532568,Cambria House,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
532568,Cambria House,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,30.8
532568,Cambria House,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532568,Cambria House,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
532568,Cambria House,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
532568,Cambria House,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532568,Cambria House,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
532568,Cambria House,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
532568,Cambria House,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532568,Cambria House,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.59
532568,Cambria House,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.59
532568,Cambria House,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.84
532568,Cambria House,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
532568,Cambria House,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
532568,Cambria House,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
532568,Cambria House,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
532568,Cambria House,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
532568,Cambria House,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
532568,Cambria House,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
532568,Cambria House,2023-06-15T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
532568,Cambria House,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
532568,Cambria House,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532568,Cambria House,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
532568,Cambria House,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
532568,Cambria House,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
532568,Cambria House,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
532568,Cambria House,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
532568,Cambria House,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
532568,Cambria House,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
532568,Cambria House,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
532568,Cambria House,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
532568,Cambria House,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
532568,Cambria House,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
532568,Cambria House,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
532568,Cambria House,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
532568,Cambria House,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
532568,Cambria House,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
532568,Cambria House,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
532568,Cambria House,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
532568,Cambria House,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
532568,Cambria House,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
532568,Cambria House,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
532568,Cambria House,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
532568,Cambria House,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,30.7
532568,Cambria House,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532568,Cambria House,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
532568,Cambria House,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532568,Cambria House,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
532568,Cambria House,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532568,Cambria House,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
532568,Cambria House,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
532568,Cambria House,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
532568,Cambria House,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
532568,Cambria House,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.44
532568,Cambria House,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.51
532568,Cambria House,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.34
532568,Cambria House,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
532568,Cambria House,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
532568,Cambria House,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
532568,Cambria House,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
532568,Cambria House,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
532568,Cambria House,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.23
532568,Cambria House,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
532568,Cambria House,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
532568,Cambria House,2023-06-15T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
532568,Cambria House,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
532568,Cambria House,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532568,Cambria House,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
532568,Cambria House,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
532568,Cambria House,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
532568,Cambria House,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
532568,Cambria House,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
532568,Cambria House,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
532568,Cambria House,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
532568,Cambria House,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
532568,Cambria House,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
532568,Cambria House,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
532568,Cambria House,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
532568,Cambria House,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
532568,Cambria House,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
532568,Cambria House,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
532568,Cambria House,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.89
532568,Cambria House,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
532568,Cambria House,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
532568,Cambria House,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
532568,Cambria House,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
532568,Cambria House,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
532568,Cambria House,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,30.6
532568,Cambria House,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532568,Cambria House,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
532568,Cambria House,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
532568,Cambria House,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532568,Cambria House,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
532568,Cambria House,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
532568,Cambria House,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
532568,Cambria House,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
532568,Cambria House,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.78
532568,Cambria House,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.24
532568,Cambria House,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.44
532568,Cambria House,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
532568,Cambria House,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
532568,Cambria House,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
532568,Cambria House,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
532568,Cambria House,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
532568,Cambria House,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
532568,Cambria House,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
532568,Cambria House,2023-06-15T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
532568,Cambria House,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
532568,Cambria House,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532568,Cambria House,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
532568,Cambria House,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.56
532568,Cambria House,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
532568,Cambria House,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
532568,Cambria House,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
532568,Cambria House,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
532568,Cambria House,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
532568,Cambria House,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
532568,Cambria House,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
532568,Cambria House,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
532568,Cambria House,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
532568,Cambria House,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
532568,Cambria House,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
532568,Cambria House,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
532568,Cambria House,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
532568,Cambria House,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.79
532568,Cambria House,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
532568,Cambria House,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
532568,Cambria House,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
532568,Cambria House,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
532568,Cambria House,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
532568,Cambria House,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,30.5
532568,Cambria House,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532568,Cambria House,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
532568,Cambria House,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532568,Cambria House,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
532568,Cambria House,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532568,Cambria House,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
532568,Cambria House,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
532568,Cambria House,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
532568,Cambria House,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
532568,Cambria House,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.4
532568,Cambria House,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.09
532568,Cambria House,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.87
532568,Cambria House,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
532568,Cambria House,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
532568,Cambria House,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
532568,Cambria House,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
532568,Cambria House,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
532568,Cambria House,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
532568,Cambria House,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
532568,Cambria House,2023-06-15T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
532568,Cambria House,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
532568,Cambria House,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532568,Cambria House,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
532568,Cambria House,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
532568,Cambria House,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
532568,Cambria House,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
532568,Cambria House,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
532568,Cambria House,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
532568,Cambria House,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
532568,Cambria House,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
532568,Cambria House,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
532568,Cambria House,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
532568,Cambria House,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
532568,Cambria House,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
532568,Cambria House,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
532568,Cambria House,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
532568,Cambria House,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
532568,Cambria House,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
532568,Cambria House,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.65
532568,Cambria House,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
532568,Cambria House,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
532568,Cambria House,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
532568,Cambria House,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532568,Cambria House,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
532568,Cambria House,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,30.3
532568,Cambria House,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532568,Cambria House,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
532568,Cambria House,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532568,Cambria House,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
532568,Cambria House,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532568,Cambria House,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
532568,Cambria House,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
532568,Cambria House,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
532568,Cambria House,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.91
532568,Cambria House,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.89
532568,Cambria House,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.95
532568,Cambria House,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
532568,Cambria House,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
532568,Cambria House,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
532568,Cambria House,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
532568,Cambria House,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
532568,Cambria House,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
532568,Cambria House,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
532568,Cambria House,2023-06-15T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
532568,Cambria House,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
532568,Cambria House,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532568,Cambria House,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
532568,Cambria House,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
532568,Cambria House,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
532568,Cambria House,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
532568,Cambria House,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
532568,Cambria House,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
532568,Cambria House,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
532568,Cambria House,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
532568,Cambria House,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
532568,Cambria House,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
532568,Cambria House,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
532568,Cambria House,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
532568,Cambria House,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
532568,Cambria House,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
532568,Cambria House,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
532568,Cambria House,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
532568,Cambria House,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.52
532568,Cambria House,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
532568,Cambria House,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
532568,Cambria House,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
532568,Cambria House,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
532568,Cambria House,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532568,Cambria House,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,30.2
532568,Cambria House,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532568,Cambria House,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
532568,Cambria House,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532568,Cambria House,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
532568,Cambria House,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532568,Cambria House,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
532568,Cambria House,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
532568,Cambria House,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
532568,Cambria House,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.15
532568,Cambria House,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.76
532568,Cambria House,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.28
532568,Cambria House,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
532568,Cambria House,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
532568,Cambria House,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
532568,Cambria House,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
532568,Cambria House,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
532568,Cambria House,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
532568,Cambria House,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
532568,Cambria House,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
532568,Cambria House,2023-06-15T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
532568,Cambria House,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
532568,Cambria House,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532568,Cambria House,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
532568,Cambria House,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
532568,Cambria House,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
532568,Cambria House,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
532568,Cambria House,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
532568,Cambria House,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
532568,Cambria House,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
532568,Cambria House,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
532568,Cambria House,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
532568,Cambria House,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
532568,Cambria House,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
532568,Cambria House,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
532568,Cambria House,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
532568,Cambria House,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
532568,Cambria House,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
532568,Cambria House,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
532568,Cambria House,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
532568,Cambria House,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
532568,Cambria House,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
532568,Cambria House,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
532568,Cambria House,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532568,Cambria House,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
532568,Cambria House,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,30.1
532568,Cambria House,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532568,Cambria House,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
532568,Cambria House,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532568,Cambria House,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
532568,Cambria House,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532568,Cambria House,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
532568,Cambria House,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
532568,Cambria House,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
532568,Cambria House,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.53
532568,Cambria House,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.08
532568,Cambria House,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.4
532568,Cambria House,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
532568,Cambria House,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
532568,Cambria House,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
532568,Cambria House,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
532568,Cambria House,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
