Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
532568,Cambria House,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
532568,Cambria House,2023-06-15T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
532568,Cambria House,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
532568,Cambria House,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
532568,Cambria House,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
532568,Cambria House,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
532568,Cambria House,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
532568,Cambria House,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
532568,Cambria House,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
532568,Cambria House,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
532568,Cambria House,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
532568,Cambria House,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
532568,Cambria House,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
532568,Cambria House,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
532568,Cambria House,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
532568,Cambria House,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
532568,Cambria House,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
532568,Cambria House,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
532568,Cambria House,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
532568,Cambria House,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
532568,Cambria House,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.39
532568,Cambria House,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
532568,Cambria House,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
532568,Cambria House,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
532568,Cambria House,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
532568,Cambria House,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
532568,Cambria House,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,30.1
532568,Cambria House,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532568,Cambria House,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
532568,Cambria House,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532568,Cambria House,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
532568,Cambria House,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532568,Cambria House,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
532568,Cambria House,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
532568,Cambria House,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
532568,Cambria House,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.13
532568,Cambria House,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.37
532568,Cambria House,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.58
532568,Cambria House,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
532568,Cambria House,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
532568,Cambria House,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
532568,Cambria House,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
532568,Cambria House,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
532568,Cambria House,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
532568,Cambria House,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
532568,Cambria House,2023-06-15T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
532568,Cambria House,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
532568,Cambria House,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532568,Cambria House,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
532568,Cambria House,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
532568,Cambria House,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
532568,Cambria House,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
532568,Cambria House,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
532568,Cambria House,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
532568,Cambria House,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
532568,Cambria House,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
532568,Cambria House,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
532568,Cambria House,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
532568,Cambria House,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
532568,Cambria House,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
532568,Cambria House,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
532568,Cambria House,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
532568,Cambria House,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
532568,Cambria House,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
532568,Cambria House,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
532568,Cambria House,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
532568,Cambria House,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
532568,Cambria House,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
532568,Cambria House,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
532568,Cambria House,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532568,Cambria House,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
532568,Cambria House,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,30.0
532568,Cambria House,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532568,Cambria House,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
532568,Cambria House,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532568,Cambria House,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
532568,Cambria House,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532568,Cambria House,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
532568,Cambria House,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
532568,Cambria House,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
532568,Cambria House,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
532568,Cambria House,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.35
532568,Cambria House,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
532568,Cambria House,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.36
532568,Cambria House,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
532568,Cambria House,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
532568,Cambria House,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
532568,Cambria House,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
532568,Cambria House,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
532568,Cambria House,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
532568,Cambria House,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
532568,Cambria House,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
532568,Cambria House,2023-06-15T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
532568,Cambria House,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
532568,Cambria House,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532568,Cambria House,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532568,Cambria House,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
532568,Cambria House,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
532568,Cambria House,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
532568,Cambria House,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
532568,Cambria House,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
532568,Cambria House,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
532568,Cambria House,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
532568,Cambria House,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
532568,Cambria House,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
532568,Cambria House,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
532568,Cambria House,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
532568,Cambria House,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
532568,Cambria House,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
532568,Cambria House,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
532568,Cambria House,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
532568,Cambria House,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
532568,Cambria House,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
532568,Cambria House,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
532568,Cambria House,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
532568,Cambria House,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,29.9
532568,Cambria House,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532568,Cambria House,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
532568,Cambria House,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532568,Cambria House,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
532568,Cambria House,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532568,Cambria House,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
532568,Cambria House,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
532568,Cambria House,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
532568,Cambria House,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
532568,Cambria House,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.04
532568,Cambria House,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.52
532568,Cambria House,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
532568,Cambria House,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
532568,Cambria House,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
532568,Cambria House,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
532568,Cambria House,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
532568,Cambria House,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
532568,Cambria House,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
532568,Cambria House,2023-06-15T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
532568,Cambria House,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
532568,Cambria House,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532568,Cambria House,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
532568,Cambria House,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
532568,Cambria House,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
532568,Cambria House,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
532568,Cambria House,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
532568,Cambria House,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
532568,Cambria House,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
532568,Cambria House,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
532568,Cambria House,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
532568,Cambria House,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
532568,Cambria House,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
532568,Cambria House,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
532568,Cambria House,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
532568,Cambria House,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
532568,Cambria House,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
532568,Cambria House,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
532568,Cambria House,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
532568,Cambria House,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
532568,Cambria House,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
532568,Cambria House,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
532568,Cambria House,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
532568,Cambria House,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532568,Cambria House,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
532568,Cambria House,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,29.8
532568,Cambria House,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532568,Cambria House,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
532568,Cambria House,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532568,Cambria House,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
532568,Cambria House,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532568,Cambria House,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
532568,Cambria House,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
532568,Cambria House,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
532568,Cambria House,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.79
532568,Cambria House,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.19
532568,Cambria House,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.61
532568,Cambria House,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
532568,Cambria House,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
532568,Cambria House,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
532568,Cambria House,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
532568,Cambria House,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
532568,Cambria House,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
532568,Cambria House,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
532568,Cambria House,2023-06-15T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
532568,Cambria House,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532568,Cambria House,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
532568,Cambria House,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
532568,Cambria House,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
532568,Cambria House,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
532568,Cambria House,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
532568,Cambria House,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
532568,Cambria House,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
532568,Cambria House,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
532568,Cambria House,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
532568,Cambria House,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
532568,Cambria House,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
532568,Cambria House,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
532568,Cambria House,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
532568,Cambria House,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
532568,Cambria House,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
532568,Cambria House,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
532568,Cambria House,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
532568,Cambria House,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
532568,Cambria House,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
532568,Cambria House,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532568,Cambria House,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
532568,Cambria House,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,29.7
532568,Cambria House,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532568,Cambria House,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
532568,Cambria House,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532568,Cambria House,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
532568,Cambria House,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532568,Cambria House,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
532568,Cambria House,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
532568,Cambria House,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
532568,Cambria House,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
532568,Cambria House,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.08
532568,Cambria House,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.63
532568,Cambria House,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.7
532568,Cambria House,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
532568,Cambria House,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
532568,Cambria House,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
532568,Cambria House,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
532568,Cambria House,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
532568,Cambria House,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
532568,Cambria House,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
532568,Cambria House,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
532568,Cambria House,2023-06-15T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
532568,Cambria House,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
532568,Cambria House,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532568,Cambria House,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532568,Cambria House,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
532568,Cambria House,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
532568,Cambria House,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.51
532568,Cambria House,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
532568,Cambria House,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
532568,Cambria House,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
532568,Cambria House,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
532568,Cambria House,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
532568,Cambria House,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
532568,Cambria House,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
532568,Cambria House,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
532568,Cambria House,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
532568,Cambria House,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
532568,Cambria House,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
532568,Cambria House,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
532568,Cambria House,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
532568,Cambria House,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
532568,Cambria House,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
532568,Cambria House,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
532568,Cambria House,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
532568,Cambria House,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
532568,Cambria House,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,29.6
532568,Cambria House,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532568,Cambria House,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
532568,Cambria House,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532568,Cambria House,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
532568,Cambria House,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532568,Cambria House,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
532568,Cambria House,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
532568,Cambria House,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
532568,Cambria House,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.53
532568,Cambria House,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.54
532568,Cambria House,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.94
532568,Cambria House,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
532568,Cambria House,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
532568,Cambria House,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
532568,Cambria House,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
532568,Cambria House,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
532568,Cambria House,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
532568,Cambria House,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
532568,Cambria House,2023-06-15T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
532568,Cambria House,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
532568,Cambria House,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532568,Cambria House,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
532568,Cambria House,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
532568,Cambria House,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
532568,Cambria House,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
532568,Cambria House,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
532568,Cambria House,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
532568,Cambria House,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
532568,Cambria House,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
532568,Cambria House,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
532568,Cambria House,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
532568,Cambria House,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
532568,Cambria House,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
532568,Cambria House,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
532568,Cambria House,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
532568,Cambria House,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
532568,Cambria House,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
532568,Cambria House,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
532568,Cambria House,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
532568,Cambria House,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
532568,Cambria House,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532568,Cambria House,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
532568,Cambria House,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,29.5
532568,Cambria House,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532568,Cambria House,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
532568,Cambria House,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532568,Cambria House,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
532568,Cambria House,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532568,Cambria House,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
532568,Cambria House,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
532568,Cambria House,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
532568,Cambria House,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
532568,Cambria House,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.8
532568,Cambria House,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.08
532568,Cambria House,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
532568,Cambria House,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
532568,Cambria House,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
532568,Cambria House,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
532568,Cambria House,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
532568,Cambria House,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
532568,Cambria House,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
532568,Cambria House,2023-06-15T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532568,Cambria House,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
532568,Cambria House,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532568,Cambria House,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
532568,Cambria House,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
532568,Cambria House,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
532568,Cambria House,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
532568,Cambria House,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
532568,Cambria House,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
532568,Cambria House,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
532568,Cambria House,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
532568,Cambria House,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
532568,Cambria House,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
532568,Cambria House,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
532568,Cambria House,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
532568,Cambria House,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
532568,Cambria House,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
532568,Cambria House,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
532568,Cambria House,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532568,Cambria House,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
532568,Cambria House,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
532568,Cambria House,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
532568,Cambria House,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
532568,Cambria House,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
532568,Cambria House,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532568,Cambria House,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
532568,Cambria House,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,29.4
532568,Cambria House,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532568,Cambria House,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
532568,Cambria House,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532568,Cambria House,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
532568,Cambria House,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532568,Cambria House,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
532568,Cambria House,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
532568,Cambria House,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
532568,Cambria House,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.09
532568,Cambria House,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.67
532568,Cambria House,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.27
532568,Cambria House,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
532568,Cambria House,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
532568,Cambria House,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
532568,Cambria House,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
532568,Cambria House,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
532568,Cambria House,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
532568,Cambria House,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
532568,Cambria House,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
532568,Cambria House,2023-06-15T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
532568,Cambria House,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532568,Cambria House,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
532568,Cambria House,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
532568,Cambria House,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
532568,Cambria House,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
532568,Cambria House,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
532568,Cambria House,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
532568,Cambria House,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
532568,Cambria House,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
532568,Cambria House,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
532568,Cambria House,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
532568,Cambria House,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
532568,Cambria House,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
532568,Cambria House,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
532568,Cambria House,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
532568,Cambria House,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
532568,Cambria House,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
532568,Cambria House,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
532568,Cambria House,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
532568,Cambria House,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
532568,Cambria House,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
532568,Cambria House,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
532568,Cambria House,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532568,Cambria House,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
532568,Cambria House,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,29.4
532568,Cambria House,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532568,Cambria House,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
532568,Cambria House,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532568,Cambria House,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
532568,Cambria House,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532568,Cambria House,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
532568,Cambria House,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
532568,Cambria House,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
532568,Cambria House,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
532568,Cambria House,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.22
532568,Cambria House,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.42
532568,Cambria House,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
532568,Cambria House,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
532568,Cambria House,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
532568,Cambria House,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
532568,Cambria House,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
532568,Cambria House,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
532568,Cambria House,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
532568,Cambria House,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
532568,Cambria House,2023-06-15T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
532568,Cambria House,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
532568,Cambria House,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
532568,Cambria House,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
532568,Cambria House,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
532568,Cambria House,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
532568,Cambria House,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
532568,Cambria House,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
532568,Cambria House,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
532568,Cambria House,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
532568,Cambria House,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
532568,Cambria House,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
532568,Cambria House,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
532568,Cambria House,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
532568,Cambria House,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
532568,Cambria House,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
532568,Cambria House,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
532568,Cambria House,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
532568,Cambria House,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
532568,Cambria House,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
532568,Cambria House,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
