Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
532568,Cambria House,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
532568,Cambria House,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532568,Cambria House,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
532568,Cambria House,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,29.3
532568,Cambria House,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532568,Cambria House,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
532568,Cambria House,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
532568,Cambria House,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532568,Cambria House,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
532568,Cambria House,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
532568,Cambria House,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
532568,Cambria House,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.75
532568,Cambria House,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.99
532568,Cambria House,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.51
532568,Cambria House,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
532568,Cambria House,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
532568,Cambria House,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
532568,Cambria House,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
532568,Cambria House,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
532568,Cambria House,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
532568,Cambria House,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
532568,Cambria House,2023-06-15T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
532568,Cambria House,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532568,Cambria House,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
532568,Cambria House,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
532568,Cambria House,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
532568,Cambria House,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
532568,Cambria House,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
532568,Cambria House,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
532568,Cambria House,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
532568,Cambria House,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
532568,Cambria House,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
532568,Cambria House,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
532568,Cambria House,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
532568,Cambria House,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
532568,Cambria House,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
532568,Cambria House,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
532568,Cambria House,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
532568,Cambria House,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.6
532568,Cambria House,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
532568,Cambria House,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
532568,Cambria House,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
532568,Cambria House,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
532568,Cambria House,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
532568,Cambria House,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,29.2
532568,Cambria House,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532568,Cambria House,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
532568,Cambria House,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532568,Cambria House,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
532568,Cambria House,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532568,Cambria House,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
532568,Cambria House,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
532568,Cambria House,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
532568,Cambria House,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.58
532568,Cambria House,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.36
532568,Cambria House,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.85
532568,Cambria House,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
532568,Cambria House,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
532568,Cambria House,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
532568,Cambria House,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
532568,Cambria House,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
532568,Cambria House,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
532568,Cambria House,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
532568,Cambria House,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
532568,Cambria House,2023-06-15T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
532568,Cambria House,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532568,Cambria House,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
532568,Cambria House,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
532568,Cambria House,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
532568,Cambria House,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
532568,Cambria House,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
532568,Cambria House,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
532568,Cambria House,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
532568,Cambria House,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
532568,Cambria House,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
532568,Cambria House,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
532568,Cambria House,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
532568,Cambria House,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
532568,Cambria House,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
532568,Cambria House,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
532568,Cambria House,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
532568,Cambria House,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
532568,Cambria House,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.66
532568,Cambria House,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
532568,Cambria House,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
532568,Cambria House,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
532568,Cambria House,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
532568,Cambria House,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
532568,Cambria House,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,29.1
532568,Cambria House,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532568,Cambria House,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
532568,Cambria House,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532568,Cambria House,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
532568,Cambria House,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532568,Cambria House,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
532568,Cambria House,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
532568,Cambria House,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
532568,Cambria House,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.58
532568,Cambria House,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.68
532568,Cambria House,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.89
532568,Cambria House,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
532568,Cambria House,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
532568,Cambria House,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
532568,Cambria House,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
532568,Cambria House,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
532568,Cambria House,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
532568,Cambria House,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
532568,Cambria House,2023-06-15T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
532568,Cambria House,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
532568,Cambria House,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532568,Cambria House,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
532568,Cambria House,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
532568,Cambria House,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
532568,Cambria House,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
532568,Cambria House,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
532568,Cambria House,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
532568,Cambria House,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
532568,Cambria House,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
532568,Cambria House,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
532568,Cambria House,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
532568,Cambria House,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
532568,Cambria House,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
532568,Cambria House,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
532568,Cambria House,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
532568,Cambria House,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
532568,Cambria House,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
532568,Cambria House,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
532568,Cambria House,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
532568,Cambria House,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
532568,Cambria House,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
532568,Cambria House,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
532568,Cambria House,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
532568,Cambria House,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532568,Cambria House,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
532568,Cambria House,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,29.0
532568,Cambria House,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532568,Cambria House,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
532568,Cambria House,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532568,Cambria House,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
532568,Cambria House,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532568,Cambria House,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
532568,Cambria House,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
532568,Cambria House,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
532568,Cambria House,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
532568,Cambria House,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
532568,Cambria House,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.96
532568,Cambria House,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
532568,Cambria House,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
532568,Cambria House,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
532568,Cambria House,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
532568,Cambria House,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
532568,Cambria House,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
532568,Cambria House,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
532568,Cambria House,2023-06-15T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
532568,Cambria House,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
532568,Cambria House,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532568,Cambria House,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
532568,Cambria House,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
532568,Cambria House,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
532568,Cambria House,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
532568,Cambria House,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
532568,Cambria House,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
532568,Cambria House,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
532568,Cambria House,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
532568,Cambria House,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
532568,Cambria House,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
532568,Cambria House,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
532568,Cambria House,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
532568,Cambria House,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
532568,Cambria House,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
532568,Cambria House,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
532568,Cambria House,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
532568,Cambria House,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
532568,Cambria House,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.49
532568,Cambria House,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
532568,Cambria House,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
532568,Cambria House,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
532568,Cambria House,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532568,Cambria House,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
532568,Cambria House,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,29.0
532568,Cambria House,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532568,Cambria House,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
532568,Cambria House,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532568,Cambria House,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
532568,Cambria House,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532568,Cambria House,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
532568,Cambria House,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
532568,Cambria House,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
532568,Cambria House,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.07
532568,Cambria House,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.94
532568,Cambria House,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.77
532568,Cambria House,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
532568,Cambria House,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
532568,Cambria House,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
532568,Cambria House,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
532568,Cambria House,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
532568,Cambria House,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
532568,Cambria House,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
532568,Cambria House,2023-06-15T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
532568,Cambria House,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
532568,Cambria House,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
532568,Cambria House,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
532568,Cambria House,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
532568,Cambria House,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.32
532568,Cambria House,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
532568,Cambria House,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
532568,Cambria House,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
532568,Cambria House,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
532568,Cambria House,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
532568,Cambria House,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
532568,Cambria House,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
532568,Cambria House,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532568,Cambria House,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
532568,Cambria House,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
532568,Cambria House,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
532568,Cambria House,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
532568,Cambria House,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
532568,Cambria House,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.2
532568,Cambria House,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
532568,Cambria House,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
532568,Cambria House,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
532568,Cambria House,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532568,Cambria House,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
532568,Cambria House,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,28.9
532568,Cambria House,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532568,Cambria House,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
532568,Cambria House,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
532568,Cambria House,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532568,Cambria House,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
532568,Cambria House,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
532568,Cambria House,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
532568,Cambria House,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.51
532568,Cambria House,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.61
532568,Cambria House,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.06
532568,Cambria House,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
532568,Cambria House,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
532568,Cambria House,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
532568,Cambria House,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
532568,Cambria House,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
532568,Cambria House,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
532568,Cambria House,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
532568,Cambria House,2023-06-15T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
532568,Cambria House,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532568,Cambria House,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
532568,Cambria House,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
532568,Cambria House,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
532568,Cambria House,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
532568,Cambria House,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
532568,Cambria House,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
532568,Cambria House,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
532568,Cambria House,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
532568,Cambria House,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
532568,Cambria House,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
532568,Cambria House,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
532568,Cambria House,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
532568,Cambria House,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
532568,Cambria House,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
532568,Cambria House,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
532568,Cambria House,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
532568,Cambria House,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.09
532568,Cambria House,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
532568,Cambria House,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
532568,Cambria House,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532568,Cambria House,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
532568,Cambria House,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,28.8
532568,Cambria House,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532568,Cambria House,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
532568,Cambria House,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
532568,Cambria House,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532568,Cambria House,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
532568,Cambria House,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
532568,Cambria House,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
532568,Cambria House,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
532568,Cambria House,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.08
532568,Cambria House,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.3
532568,Cambria House,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.6
532568,Cambria House,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
532568,Cambria House,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
532568,Cambria House,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
532568,Cambria House,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
532568,Cambria House,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
532568,Cambria House,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
532568,Cambria House,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
532568,Cambria House,2023-06-15T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
532568,Cambria House,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
532568,Cambria House,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532568,Cambria House,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532568,Cambria House,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
532568,Cambria House,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
532568,Cambria House,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
532568,Cambria House,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
532568,Cambria House,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
532568,Cambria House,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
532568,Cambria House,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
532568,Cambria House,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
532568,Cambria House,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
532568,Cambria House,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
532568,Cambria House,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
532568,Cambria House,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
532568,Cambria House,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
532568,Cambria House,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
532568,Cambria House,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
532568,Cambria House,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
532568,Cambria House,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
532568,Cambria House,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
532568,Cambria House,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
532568,Cambria House,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
532568,Cambria House,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
532568,Cambria House,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
532568,Cambria House,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,28.7
532568,Cambria House,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532568,Cambria House,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
532568,Cambria House,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532568,Cambria House,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
532568,Cambria House,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532568,Cambria House,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
532568,Cambria House,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
532568,Cambria House,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
532568,Cambria House,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
532568,Cambria House,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.15
532568,Cambria House,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.39
532568,Cambria House,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.87
532568,Cambria House,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
532568,Cambria House,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
532568,Cambria House,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
532568,Cambria House,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
532568,Cambria House,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
532568,Cambria House,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
532568,Cambria House,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
532568,Cambria House,2023-06-15T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
532568,Cambria House,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
532568,Cambria House,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532568,Cambria House,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532568,Cambria House,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
532568,Cambria House,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
532568,Cambria House,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
532568,Cambria House,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
532568,Cambria House,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
532568,Cambria House,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
532568,Cambria House,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
532568,Cambria House,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
532568,Cambria House,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
532568,Cambria House,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
532568,Cambria House,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
532568,Cambria House,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
532568,Cambria House,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
532568,Cambria House,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
532568,Cambria House,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
532568,Cambria House,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.24
532568,Cambria House,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
532568,Cambria House,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
532568,Cambria House,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
532568,Cambria House,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
532568,Cambria House,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,28.6
532568,Cambria House,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532568,Cambria House,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
532568,Cambria House,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532568,Cambria House,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
532568,Cambria House,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532568,Cambria House,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
532568,Cambria House,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
532568,Cambria House,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
532568,Cambria House,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.44
532568,Cambria House,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.01
532568,Cambria House,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
532568,Cambria House,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
532568,Cambria House,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
532568,Cambria House,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
532568,Cambria House,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
532568,Cambria House,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
532568,Cambria House,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
532568,Cambria House,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
532568,Cambria House,2023-06-15T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
532568,Cambria House,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
532568,Cambria House,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532568,Cambria House,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532568,Cambria House,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
532568,Cambria House,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
532568,Cambria House,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
532568,Cambria House,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
532568,Cambria House,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
532568,Cambria House,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
532568,Cambria House,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
532568,Cambria House,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
532568,Cambria House,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
532568,Cambria House,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
532568,Cambria House,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
532568,Cambria House,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
532568,Cambria House,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
532568,Cambria House,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
532568,Cambria House,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
532568,Cambria House,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
532568,Cambria House,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
532568,Cambria House,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
532568,Cambria House,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532568,Cambria House,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
532568,Cambria House,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,28.5
532568,Cambria House,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532568,Cambria House,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
532568,Cambria House,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532568,Cambria House,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
532568,Cambria House,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532568,Cambria House,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
532568,Cambria House,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
532568,Cambria House,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
532568,Cambria House,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.63
532568,Cambria House,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
532568,Cambria House,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.4
532568,Cambria House,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
532568,Cambria House,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
532568,Cambria House,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
532568,Cambria House,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
532568,Cambria House,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
532568,Cambria House,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
532568,Cambria House,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
532568,Cambria House,2023-06-15T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
532568,Cambria House,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
532568,Cambria House,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532568,Cambria House,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532568,Cambria House,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
