Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
532568,Cambria House,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
532568,Cambria House,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
532568,Cambria House,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
532568,Cambria House,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
532568,Cambria House,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
532568,Cambria House,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
532568,Cambria House,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
532568,Cambria House,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
532568,Cambria House,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
532568,Cambria House,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
532568,Cambria House,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
532568,Cambria House,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
532568,Cambria House,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
532568,Cambria House,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
532568,Cambria House,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
532568,Cambria House,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.65
532568,Cambria House,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
532568,Cambria House,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
532568,Cambria House,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532568,Cambria House,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532568,Cambria House,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
532568,Cambria House,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,28.5
532568,Cambria House,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532568,Cambria House,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
532568,Cambria House,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532568,Cambria House,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
532568,Cambria House,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532568,Cambria House,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
532568,Cambria House,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
532568,Cambria House,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
532568,Cambria House,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.59
532568,Cambria House,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.81
532568,Cambria House,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.22
532568,Cambria House,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
532568,Cambria House,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
532568,Cambria House,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
532568,Cambria House,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
532568,Cambria House,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
532568,Cambria House,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
532568,Cambria House,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
532568,Cambria House,2023-06-15T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
532568,Cambria House,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532568,Cambria House,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532568,Cambria House,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
532568,Cambria House,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.97
532568,Cambria House,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
532568,Cambria House,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
532568,Cambria House,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
532568,Cambria House,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
532568,Cambria House,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
532568,Cambria House,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
532568,Cambria House,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
532568,Cambria House,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
532568,Cambria House,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
532568,Cambria House,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
532568,Cambria House,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
532568,Cambria House,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
532568,Cambria House,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
532568,Cambria House,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
532568,Cambria House,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.61
532568,Cambria House,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
532568,Cambria House,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
532568,Cambria House,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532568,Cambria House,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
532568,Cambria House,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,28.4
532568,Cambria House,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532568,Cambria House,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
532568,Cambria House,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532568,Cambria House,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
532568,Cambria House,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532568,Cambria House,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
532568,Cambria House,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
532568,Cambria House,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
532568,Cambria House,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.17
532568,Cambria House,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.42
532568,Cambria House,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.25
532568,Cambria House,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
532568,Cambria House,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
532568,Cambria House,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
532568,Cambria House,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
532568,Cambria House,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
532568,Cambria House,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
532568,Cambria House,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
532568,Cambria House,2023-06-15T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
532568,Cambria House,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532568,Cambria House,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532568,Cambria House,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
532568,Cambria House,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
532568,Cambria House,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
532568,Cambria House,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
532568,Cambria House,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
532568,Cambria House,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
532568,Cambria House,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
532568,Cambria House,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
532568,Cambria House,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
532568,Cambria House,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
532568,Cambria House,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
532568,Cambria House,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
532568,Cambria House,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
532568,Cambria House,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
532568,Cambria House,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
532568,Cambria House,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
532568,Cambria House,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.03
532568,Cambria House,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
532568,Cambria House,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
532568,Cambria House,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
532568,Cambria House,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
532568,Cambria House,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,28.3
532568,Cambria House,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532568,Cambria House,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
532568,Cambria House,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532568,Cambria House,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
532568,Cambria House,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532568,Cambria House,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
532568,Cambria House,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
532568,Cambria House,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
532568,Cambria House,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.31
532568,Cambria House,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.56
532568,Cambria House,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
532568,Cambria House,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
532568,Cambria House,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
532568,Cambria House,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
532568,Cambria House,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
532568,Cambria House,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
532568,Cambria House,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
532568,Cambria House,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
532568,Cambria House,2023-06-15T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
532568,Cambria House,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
532568,Cambria House,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532568,Cambria House,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
532568,Cambria House,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
532568,Cambria House,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
532568,Cambria House,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
532568,Cambria House,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
532568,Cambria House,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
532568,Cambria House,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
532568,Cambria House,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
532568,Cambria House,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
532568,Cambria House,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
532568,Cambria House,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
532568,Cambria House,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
532568,Cambria House,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
532568,Cambria House,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
532568,Cambria House,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
532568,Cambria House,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.48
532568,Cambria House,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
532568,Cambria House,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
532568,Cambria House,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532568,Cambria House,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
532568,Cambria House,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,28.3
532568,Cambria House,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532568,Cambria House,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
532568,Cambria House,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532568,Cambria House,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
532568,Cambria House,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532568,Cambria House,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
532568,Cambria House,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
532568,Cambria House,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
532568,Cambria House,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.87
532568,Cambria House,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.03
532568,Cambria House,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.57
532568,Cambria House,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
532568,Cambria House,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
532568,Cambria House,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
532568,Cambria House,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
532568,Cambria House,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
532568,Cambria House,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
532568,Cambria House,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.69
532568,Cambria House,2023-06-15T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
532568,Cambria House,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
532568,Cambria House,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532568,Cambria House,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
532568,Cambria House,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
532568,Cambria House,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.16
532568,Cambria House,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
532568,Cambria House,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
532568,Cambria House,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
532568,Cambria House,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
532568,Cambria House,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
532568,Cambria House,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
532568,Cambria House,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
532568,Cambria House,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
532568,Cambria House,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
532568,Cambria House,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
532568,Cambria House,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
532568,Cambria House,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
532568,Cambria House,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
532568,Cambria House,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
532568,Cambria House,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.71
532568,Cambria House,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
532568,Cambria House,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
532568,Cambria House,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532568,Cambria House,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
532568,Cambria House,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,28.2
532568,Cambria House,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532568,Cambria House,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
532568,Cambria House,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532568,Cambria House,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
532568,Cambria House,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532568,Cambria House,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
532568,Cambria House,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
532568,Cambria House,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
532568,Cambria House,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.35
532568,Cambria House,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.54
532568,Cambria House,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.59
532568,Cambria House,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
532568,Cambria House,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
532568,Cambria House,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
532568,Cambria House,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
532568,Cambria House,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
532568,Cambria House,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
532568,Cambria House,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
532568,Cambria House,2023-06-15T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
532568,Cambria House,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
532568,Cambria House,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532568,Cambria House,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
532568,Cambria House,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
532568,Cambria House,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
532568,Cambria House,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
532568,Cambria House,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
532568,Cambria House,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
532568,Cambria House,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
532568,Cambria House,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
532568,Cambria House,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
532568,Cambria House,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
532568,Cambria House,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
532568,Cambria House,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
532568,Cambria House,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
532568,Cambria House,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
532568,Cambria House,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
532568,Cambria House,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
532568,Cambria House,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
532568,Cambria House,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
532568,Cambria House,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
532568,Cambria House,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532568,Cambria House,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
532568,Cambria House,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,28.1
532568,Cambria House,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532568,Cambria House,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
532568,Cambria House,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532568,Cambria House,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
532568,Cambria House,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532568,Cambria House,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
532568,Cambria House,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
532568,Cambria House,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
532568,Cambria House,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
532568,Cambria House,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.68
532568,Cambria House,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.03
532568,Cambria House,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
532568,Cambria House,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
532568,Cambria House,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
532568,Cambria House,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
532568,Cambria House,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
532568,Cambria House,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
532568,Cambria House,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
532568,Cambria House,2023-06-15T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
532568,Cambria House,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
532568,Cambria House,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
532568,Cambria House,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
532568,Cambria House,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
532568,Cambria House,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
532568,Cambria House,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
532568,Cambria House,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
532568,Cambria House,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
532568,Cambria House,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
532568,Cambria House,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
532568,Cambria House,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
532568,Cambria House,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
532568,Cambria House,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
532568,Cambria House,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
532568,Cambria House,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
532568,Cambria House,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
532568,Cambria House,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
532568,Cambria House,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
532568,Cambria House,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
532568,Cambria House,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
532568,Cambria House,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
532568,Cambria House,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532568,Cambria House,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
532568,Cambria House,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,28.0
532568,Cambria House,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532568,Cambria House,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
532568,Cambria House,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532568,Cambria House,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
532568,Cambria House,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532568,Cambria House,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
532568,Cambria House,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
532568,Cambria House,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
532568,Cambria House,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
532568,Cambria House,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.72
532568,Cambria House,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.09
532568,Cambria House,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.2
532568,Cambria House,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
532568,Cambria House,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
532568,Cambria House,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
532568,Cambria House,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
532568,Cambria House,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
532568,Cambria House,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
532568,Cambria House,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
532568,Cambria House,2023-06-15T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532568,Cambria House,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
532568,Cambria House,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
532568,Cambria House,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532568,Cambria House,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
532568,Cambria House,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
532568,Cambria House,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
532568,Cambria House,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
532568,Cambria House,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
532568,Cambria House,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
532568,Cambria House,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
532568,Cambria House,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
532568,Cambria House,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
532568,Cambria House,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
532568,Cambria House,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
532568,Cambria House,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
532568,Cambria House,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
532568,Cambria House,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
532568,Cambria House,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
532568,Cambria House,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
532568,Cambria House,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
532568,Cambria House,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
532568,Cambria House,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
532568,Cambria House,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532568,Cambria House,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
532568,Cambria House,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,28.0
532568,Cambria House,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532568,Cambria House,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
532568,Cambria House,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532568,Cambria House,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
532568,Cambria House,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532568,Cambria House,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
532568,Cambria House,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
532568,Cambria House,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
532568,Cambria House,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
532568,Cambria House,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.45
532568,Cambria House,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
532568,Cambria House,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.21
532568,Cambria House,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
532568,Cambria House,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
532568,Cambria House,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
532568,Cambria House,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
532568,Cambria House,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
532568,Cambria House,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
532568,Cambria House,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.73
532568,Cambria House,2023-06-15T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
532568,Cambria House,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
532568,Cambria House,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
532568,Cambria House,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
532568,Cambria House,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
532568,Cambria House,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
532568,Cambria House,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
532568,Cambria House,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
532568,Cambria House,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
532568,Cambria House,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
532568,Cambria House,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
532568,Cambria House,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
532568,Cambria House,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
532568,Cambria House,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
532568,Cambria House,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
532568,Cambria House,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
532568,Cambria House,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
532568,Cambria House,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
532568,Cambria House,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
532568,Cambria House,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
532568,Cambria House,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
532568,Cambria House,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
532568,Cambria House,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
532568,Cambria House,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532568,Cambria House,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
532568,Cambria House,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,27.9
532568,Cambria House,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532568,Cambria House,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
532568,Cambria House,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532568,Cambria House,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
532568,Cambria House,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532568,Cambria House,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
532568,Cambria House,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
532568,Cambria House,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532568,Cambria House,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
532568,Cambria House,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.72
532568,Cambria House,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.46
532568,Cambria House,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.28
532568,Cambria House,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
532568,Cambria House,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
532568,Cambria House,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
532568,Cambria House,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
532568,Cambria House,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
532568,Cambria House,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
532568,Cambria House,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
532568,Cambria House,2023-06-15T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
532568,Cambria House,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
532568,Cambria House,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532568,Cambria House,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
532568,Cambria House,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
532568,Cambria House,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.35
532568,Cambria House,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
532568,Cambria House,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
532568,Cambria House,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
532568,Cambria House,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.8
532568,Cambria House,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
532568,Cambria House,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
532568,Cambria House,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
532568,Cambria House,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
532568,Cambria House,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
532568,Cambria House,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
532568,Cambria House,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
532568,Cambria House,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
532568,Cambria House,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
532568,Cambria House,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
532568,Cambria House,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
532568,Cambria House,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
532568,Cambria House,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
532568,Cambria House,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
532568,Cambria House,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
532568,Cambria House,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
532568,Cambria House,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,27.9
532568,Cambria House,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532568,Cambria House,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
